Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,147.25
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,148.25
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.75
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,191.25
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,191.62
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,163.12
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,169.0
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.88
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.5
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.25
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,8.37
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99188
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99347
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98529
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (Min),A,82.5
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (Max),A,83.62
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,83.38
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (Min),A,91.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (Max),A,91.75
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,91.5
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (Min),A,109.88
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (Max),A,110.12
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,110.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-74.81
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-61.37
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-40.56
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.23281
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.46151
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.73974
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (Min),A,4.88
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (Max),A,5.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.88
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (Min),A,9.75
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (Max),A,10.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (Min),A,22.75
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (Max),A,23.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.88
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.31
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.25
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.06
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97192
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99255
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96936
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,0002,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,0002,L3 Current (Min),A,48.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,0002,L3 Current (Max),A,55.25
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,49.88
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,0002,L2 Current (Min),A,101.38
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,0002,L2 Current (Max),A,101.62
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,101.38
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,0002,L1 Current (Min),A,51.62
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,0002,L1 Current (Max),A,53.38
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,52.12
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,132.62
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,139.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.38
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,197.75
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,198.38
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.12
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,176.62
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,178.62
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.25
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.69
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,5.75
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.62
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99091
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99203
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9924
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (Min),A,86.62
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (Max),A,87.75
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,87.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (Min),A,131.5
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (Max),A,131.88
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,131.5
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (Min),A,102.25
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (Max),A,102.88
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,102.75
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,1.25
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-47.69
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-36.69
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9483
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.63131
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77621
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (Min),A,3.88
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (Max),A,4.12
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.12
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (Min),A,8.75
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (Max),A,8.88
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.75
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (Min),A,24.38
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (Max),A,24.62
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.87
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.19
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-2.94
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95364
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98773
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99155
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,0002,L3 Current (Min),A,42.75
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,0002,L3 Current (Max),A,43.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,42.88
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,0002,L2 Current (Min),A,78.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,0002,L2 Current (Max),A,78.25
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,78.12
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,0002,L1 Current (Min),A,77.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,0002,L1 Current (Max),A,77.62
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,77.25
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.58
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,133.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,133.62
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.12
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,214.25
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,214.62
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.38
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,198.88
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,199.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.94
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.12
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.06
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99353
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99719
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99133
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (Min),A,101.12
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (Max),A,101.62
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,101.38
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (Min),A,130.12
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (Max),A,130.25
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,130.25
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (Min),A,85.25
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (Max),A,85.5
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,85.25
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.62
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-46.0
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-42.25
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89422
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.64196
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.7196
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (Min),A,10.75
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (Max),A,11.0
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.88
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (Min),A,10.62
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (Max),A,10.75
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.62
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (Min),A,24.5
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (Max),A,24.62
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.62
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.06
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.5
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-2.81
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96991
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97574
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98419
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,0002,L3 Current (Min),A,53.75
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,0002,L3 Current (Max),A,58.25
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,56.38
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,0002,L2 Current (Min),A,58.5
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,0002,L2 Current (Max),A,58.62
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,58.5
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,0002,L1 Current (Min),A,54.88
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,0002,L1 Current (Max),A,55.38
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,55.25
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.31
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.61
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Min),A,164.75
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Max),A,169.38
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.38
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Min),A,195.5
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Max),A,195.75
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.62
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Min),A,159.5
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Max),A,160.0
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.75
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T20:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.75
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.25
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.12
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98773
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99557
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99207
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (Min),A,71.38
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (Max),A,72.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.75
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (Min),A,106.25
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (Max),A,106.75
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,106.62
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (Min),A,78.62
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (Max),A,79.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,78.75
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.69
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.69
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-42.19
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94644
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.76687
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.71164
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (Min),A,14.25
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (Max),A,14.62
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.38
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (Min),A,10.5
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (Max),A,10.75
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.62
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (Min),A,24.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (Max),A,24.25
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.12
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.69
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.63
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-2.88
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9888
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97476
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98605
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,0002,L3 Current (Min),A,75.38
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,0002,L3 Current (Max),A,75.62
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,75.5
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,0002,L2 Current (Min),A,57.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,0002,L2 Current (Max),A,57.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,57.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,0002,L1 Current (Min),A,74.25
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,0002,L1 Current (Max),A,74.38
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,74.25
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.61
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.84
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Min),A,160.62
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Max),A,161.25
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Min),A,171.75
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Max),A,172.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.88
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Min),A,171.75
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Max),A,172.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.75
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.38
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.19
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.44
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98401
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99356
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98846
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (Min),A,71.88
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (Max),A,72.62
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.38
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (Min),A,90.75
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (Max),A,90.88
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,90.88
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (Min),A,76.75
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (Max),A,76.75
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.75
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-67.38
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.37
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.5
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.37411
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.73816
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83621
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (Min),A,4.88
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (Max),A,5.0
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (Min),A,11.88
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (Max),A,12.25
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.12
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (Min),A,29.38
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (Max),A,29.62
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.19
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.19
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.69
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98856
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97937
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97693
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,0002,L3 Current (Min),A,84.38
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,0002,L3 Current (Max),A,84.38
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,84.38
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,0002,L2 Current (Min),A,57.0
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,0002,L2 Current (Max),A,57.38
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,57.25
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,0002,L1 Current (Min),A,59.12
