Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,0002,L1 Current (Max),A,59.25
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,59.12
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.34
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.97
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.02
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.8
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.86
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Min),A,158.5
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Max),A,159.38
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Min),A,157.38
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Max),A,157.62
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Min),A,162.75
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Max),A,163.0
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.88
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.44
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.12
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,10.13
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99051
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99521
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98444
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (Min),A,88.75
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (Max),A,89.62
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,89.12
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (Min),A,106.25
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (Max),A,106.62
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,106.5
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (Min),A,85.12
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (Max),A,99.62
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,88.75
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.25
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.0
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-46.62
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92859
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93353
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.64807
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (Min),A,13.0
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (Max),A,13.12
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.12
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (Min),A,21.12
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (Max),A,21.25
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.12
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (Min),A,18.5
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (Max),A,18.88
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.75
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.69
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-1.31
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.62
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99246
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99158
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99487
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,0002,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,0002,L1 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,0002,L3 Current (Min),A,92.0
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,0002,L3 Current (Max),A,92.12
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,92.12
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,0002,L2 Current (Min),A,75.25
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,0002,L2 Current (Max),A,75.75
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,75.38
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,0002,L1 Current (Min),A,122.75
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,0002,L1 Current (Max),A,123.12
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,122.88
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.2
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.23
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.78
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.88
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.78
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Min),A,193.12
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Max),A,193.88
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Min),A,202.0
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Max),A,202.25
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.12
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Min),A,220.38
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Max),A,232.12
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.38
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.06
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.88
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,8.06
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9957
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99332
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98553
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (Min),A,111.75
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (Max),A,112.38
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,112.12
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (Min),A,98.5
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (Max),A,98.75
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,98.62
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (Min),A,98.88
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (Max),A,99.38
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,99.12
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.38
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-46.81
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-47.44
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89685
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.65316
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.64962
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (Min),A,3.88
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (Max),A,4.0
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.88
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (Min),A,12.12
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (Max),A,12.25
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.12
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (Min),A,18.5
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (Max),A,18.75
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.62
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-0.69
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.06
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.69
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98221
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97745
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99225
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,0002,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,0002,L3 Current (Min),A,57.62
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,0002,L3 Current (Max),A,57.75
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,57.75
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,0002,L2 Current (Min),A,55.5
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,0002,L2 Current (Max),A,55.62
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,55.62
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,0002,L1 Current (Min),A,101.88
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,0002,L1 Current (Max),A,102.38
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,102.12
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.25
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.05
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.19
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.89
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.08
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Min),A,172.5
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Max),A,173.38
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Min),A,162.62
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Max),A,162.88
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.75
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Min),A,212.25
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Max),A,212.62
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.38
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.44
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.38
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.06
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99265
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99255
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99655
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (Min),A,89.5
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (Max),A,91.38
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,89.88
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (Min),A,92.12
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (Max),A,100.75
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,94.0
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (Min),A,125.5
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (Max),A,126.0
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,125.75
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-63.37
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-55.25
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-45.94
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.43264
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.52941
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.6686
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (Min),A,5.0
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (Max),A,5.25
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.12
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (Min),A,9.0
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (Max),A,9.12
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.12
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (Min),A,19.5
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (Max),A,19.5
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-1.38
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.62
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.32
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98453
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98538
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99603
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,0002,L1 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,0002,L3 Current (Min),A,56.75
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,0002,L3 Current (Max),A,56.88
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,56.75
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,0002,L2 Current (Min),A,63.88
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,0002,L2 Current (Max),A,64.12
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,64.0
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,0002,L1 Current (Min),A,138.25
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,0002,L1 Current (Max),A,138.75
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,138.5
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.16
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,148.38
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,150.12
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.75
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,161.5
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,169.88
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.25
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,278.12
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,278.62
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.38
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.44
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.5
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.25
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98511
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98929
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99515
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (Min),A,80.5
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (Max),A,81.5
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.0
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (Min),A,119.75
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (Max),A,127.88
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,123.12
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (Min),A,97.38
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (Max),A,98.12
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,97.75
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-65.31
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-50.69
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-40.44
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.35064
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.59316
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.72985
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (Min),A,4.38
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (Max),A,4.5
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.38
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (Min),A,8.25
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (Max),A,8.38
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.38
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (Min),A,21.5
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (Max),A,21.75
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.88
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.12
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.32
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99142
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98212
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99466
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,0002,L1 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,0002,L3 Current (Min),A,82.75
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,0002,L3 Current (Max),A,82.88
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,82.75
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,0002,L2 Current (Min),A,56.25
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,0002,L2 Current (Max),A,56.38
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,56.25
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,0002,L1 Current (Min),A,121.25
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,0002,L1 Current (Max),A,121.62
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,121.5
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.44
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.53
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.17
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.48
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Min),A,165.12
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Max),A,165.75
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.38
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Min),A,180.12
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Max),A,188.12
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.38
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Min),A,235.5
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Max),A,236.25
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T19:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.88
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.25
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.62
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97787
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9946
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99316
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (Min),A,62.12
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (Max),A,63.25
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.38
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (Min),A,106.25
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (Max),A,106.5
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,106.38
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (Min),A,87.5
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (Max),A,87.75
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,87.62
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.38
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-36.87
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-46.19
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9357
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.75665
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.65878
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (Min),A,11.75
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (Max),A,11.88
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.88
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (Min),A,10.12
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (Max),A,10.38
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.25
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (Min),A,21.62
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (Max),A,22.0
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.88
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-0.06
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.88
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
