Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.44
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99164
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98721
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99356
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,0002,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,0002,L3 Current (Min),A,66.25
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,0002,L3 Current (Max),A,66.75
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,66.5
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,0002,L2 Current (Min),A,68.0
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,0002,L2 Current (Max),A,68.0
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,68.0
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,0002,L1 Current (Min),A,117.38
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,0002,L1 Current (Max),A,117.62
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,117.5
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.41
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.44
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.45
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.59
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.73
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.83
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Min),A,139.38
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Max),A,140.25
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.62
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Min),A,182.38
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Max),A,182.75
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.62
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Min),A,220.75
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Max),A,221.38
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.44
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.62
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.69
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98254
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99548
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99426
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (Min),A,70.5
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (Max),A,70.88
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.62
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (Min),A,122.25
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (Max),A,127.5
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,123.38
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (Min),A,93.12
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (Max),A,93.38
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,93.25
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-34.37
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.19
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-42.62
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.78158
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89697
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.70037
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (Min),A,4.5
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (Max),A,4.5
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (Min),A,20.25
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (Max),A,20.25
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.25
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (Min),A,22.75
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (Max),A,23.0
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.88
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,0.38
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.19
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.88
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99322
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97882
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98538
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,0002,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,0002,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,0002,L3 Current (Min),A,92.62
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,0002,L3 Current (Max),A,93.0
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,92.88
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,0002,L2 Current (Min),A,64.0
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,0002,L2 Current (Max),A,64.12
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,64.0
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,0002,L1 Current (Min),A,93.0
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,0002,L1 Current (Max),A,95.12
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,94.12
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.8
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.84
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.75
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.39
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.47
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Min),A,166.62
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Max),A,166.88
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.75
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Min),A,204.75
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Max),A,210.0
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.88
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Min),A,203.5
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Max),A,205.88
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.62
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.88
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.62
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,7.63
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9751
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99713
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98672
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (Min),A,62.5
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (Max),A,63.75
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.25
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (Min),A,168.75
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (Max),A,169.38
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,169.0
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (Min),A,108.12
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (Max),A,108.38
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,108.25
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.38
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-36.19
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.81
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92267
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.76574
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79925
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (Min),A,10.75
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (Max),A,10.88
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.75
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (Min),A,12.0
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (Max),A,12.25
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (Min),A,24.25
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (Max),A,24.38
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.25
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.31
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.12
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.63
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98755
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97806
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98614
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,0002,L3 Current (Min),A,63.0
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,0002,L3 Current (Max),A,63.25
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,63.25
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,0002,L2 Current (Min),A,58.75
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,0002,L2 Current (Max),A,59.0
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,58.88
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,0002,L1 Current (Min),A,85.88
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,0002,L1 Current (Max),A,86.75
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,86.25
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.67
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.72
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.34
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.66
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Min),A,135.5
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Max),A,136.62
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Min),A,236.75
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Max),A,237.62
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.25
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Min),A,212.75
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Max),A,213.12
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.88
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.5
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.06
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.69
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98563
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99567
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9921
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (Min),A,75.25
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (Max),A,79.88
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,77.0
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (Min),A,115.62
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (Max),A,124.12
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,117.88
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (Min),A,80.38
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (Max),A,80.62
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.5
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.12
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-36.81
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-39.75
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99435
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.77072
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.73498
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (Min),A,16.12
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (Max),A,16.38
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.25
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (Min),A,12.38
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (Max),A,12.75
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.62
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (Min),A,20.88
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (Max),A,21.12
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.31
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.81
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-2.31
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98926
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98004
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9924
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,0002,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,0002,L3 Current (Min),A,73.62
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,0002,L3 Current (Max),A,74.38
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,73.88
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,0002,L2 Current (Min),A,63.5
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,0002,L2 Current (Max),A,63.62
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,63.62
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,0002,L1 Current (Min),A,98.12
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,0002,L1 Current (Max),A,98.5
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,98.38
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.88
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.91
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.23
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.94
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.02
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,165.75
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,169.62
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.88
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,189.5
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,197.62
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.62
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,195.5
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,196.0
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.62
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.38
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.19
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.62
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98416
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99329
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99423
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (Min),A,88.38
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (Max),A,89.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,88.62
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (Min),A,105.5
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (Max),A,105.5
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,105.5
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (Min),A,102.62
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (Max),A,103.62
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,103.12
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-30.37
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-28.25
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.63
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85223
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85657
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81946
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (Min),A,9.62
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (Max),A,9.75
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.75
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (Min),A,15.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (Max),A,15.25
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.12
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (Min),A,27.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (Max),A,27.12
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.75
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.75
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.56
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99149
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98666
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98318
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,0002,L3 Current (Min),A,73.88
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,0002,L3 Current (Max),A,74.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,74.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,0002,L2 Current (Min),A,74.12
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,0002,L2 Current (Max),A,74.38
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,74.25
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,0002,L1 Current (Min),A,73.38
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,0002,L1 Current (Max),A,73.62
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,73.5
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.62
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.66
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.95
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.77
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,170.88
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,171.62
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.25
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,193.5
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,193.5
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,199.75
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,200.88
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.38
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.94
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.75
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.5
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97214
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99081
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99243
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (Min),A,69.25
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (Max),A,69.62
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.38
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (Min),A,85.88
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (Max),A,86.12
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,86.0
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (Min),A,81.0
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (Max),A,81.12
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.0
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.25
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.94
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.5
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91266
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89599
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93063
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
