Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (Min),A,12.62
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (Max),A,13.12
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.88
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (Min),A,17.25
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (Max),A,17.38
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.38
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (Min),A,46.12
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (Max),A,46.25
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.12
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.5
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.56
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.25
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98849
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9826
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98373
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,0002,L3 Current (Min),A,64.5
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,0002,L3 Current (Max),A,65.62
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,65.25
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,0002,L2 Current (Min),A,65.75
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,0002,L2 Current (Max),A,65.88
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,65.75
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,0002,L1 Current (Min),A,80.62
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,0002,L1 Current (Max),A,81.0
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,80.88
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.81
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.84
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.91
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,145.75
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,147.12
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.62
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,168.0
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,168.25
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.25
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,206.38
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,206.5
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.75
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,8.87
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.56
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98413
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98209
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99445
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (Min),A,82.88
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (Max),A,83.12
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,83.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (Min),A,104.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (Max),A,111.75
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,107.88
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (Min),A,113.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (Max),A,113.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,113.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.87
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.44
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.75
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95828
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90536
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95032
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (Min),A,22.75
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (Max),A,22.88
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.88
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (Min),A,22.62
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (Max),A,22.75
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.75
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (Min),A,64.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (Max),A,64.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.31
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.32
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.94
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97375
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97433
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98807
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,0002,L3 Current (Min),A,45.38
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,0002,L3 Current (Max),A,49.62
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,47.5
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,0002,L2 Current (Min),A,55.25
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,0002,L2 Current (Max),A,55.25
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,55.25
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,0002,L1 Current (Min),A,82.75
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,0002,L1 Current (Max),A,82.88
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,82.75
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.8
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.84
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,150.5
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,154.88
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.75
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,178.5
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,186.5
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,258.25
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,258.38
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.25
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.25
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.12
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.0
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97095
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99387
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99237
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (Min),A,67.62
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (Max),A,68.38
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (Min),A,95.5
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (Max),A,95.5
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,95.5
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (Min),A,119.62
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (Max),A,119.62
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,119.62
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.06
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.25
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.37
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95331
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9798
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9809
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (Min),A,25.62
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (Max),A,25.75
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.62
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (Min),A,52.25
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (Max),A,52.38
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.25
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (Min),A,100.12
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (Max),A,100.25
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,100.12
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.69
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.19
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.75
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96008
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97159
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98157
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,0002,L3 Current (Min),A,48.5
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,0002,L3 Current (Max),A,48.75
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,48.62
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,0002,L2 Current (Min),A,48.75
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,0002,L2 Current (Max),A,49.0
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,48.88
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,0002,L1 Current (Min),A,72.38
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,0002,L1 Current (Max),A,72.38
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,72.38
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.97
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.98
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,141.25
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,142.5
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.88
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,195.88
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,196.25
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,289.88
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,290.0
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.12
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.56
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.25
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98352
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9902
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99194
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (Min),A,77.5
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (Max),A,78.0
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,77.75
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (Min),A,121.88
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (Max),A,127.75
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,123.12
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (Min),A,111.25
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (Max),A,111.62
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,111.38
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.44
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.19
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.25
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95615
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8981
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9462
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (Min),A,28.88
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (Max),A,29.0
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (Min),A,25.38
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (Max),A,25.75
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (Min),A,62.25
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (Max),A,62.38
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.25
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-1.12
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.75
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-2.19
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98227
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98148
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99503
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,0002,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,0002,L3 Current (Min),A,47.5
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,0002,L3 Current (Max),A,51.5
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,50.12
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,0002,L2 Current (Min),A,60.38
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,0002,L2 Current (Max),A,60.5
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,60.5
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,0002,L1 Current (Min),A,107.38
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,0002,L1 Current (Max),A,108.0
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,107.62
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.42
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,153.25
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,157.38
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,204.25
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,210.5
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.62
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,279.75
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,280.38
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.88
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.81
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.94
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.44
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96747
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99548
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99368
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (Min),A,64.5
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (Max),A,64.62
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.5
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (Min),A,104.38
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (Max),A,104.75
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,104.5
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (Min),A,104.5
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (Max),A,104.88
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,104.75
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.5
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.56
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.0
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93671
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95938
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97079
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (Min),A,23.5
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (Max),A,23.5
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (Min),A,35.75
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (Max),A,35.88
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.88
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (Min),A,75.75
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (Max),A,75.88
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,75.75
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.19
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.19
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-0.12
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99332
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98193
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99347
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,0002,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,0002,L3 Current (Min),A,85.12
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,0002,L3 Current (Max),A,85.5
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,85.25
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,0002,L2 Current (Min),A,55.88
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,0002,L2 Current (Max),A,60.0
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,58.0
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,0002,L1 Current (Min),A,103.62
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,0002,L1 Current (Max),A,104.25
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,103.88
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.94
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,171.88
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,172.5
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.12
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,195.0
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,199.62
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.25
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,282.5
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,282.75
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.62
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.25
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.88
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.56
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9664
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99545
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99231
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (Min),A,60.25
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (Max),A,60.5
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.38
