Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (Min),A,112.62
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (Max),A,112.75
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,112.75
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (Min),A,99.75
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (Max),A,99.88
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,99.88
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.75
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.5
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.56
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99088
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92486
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9718
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (Min),A,36.62
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (Max),A,36.75
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.62
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (Min),A,33.62
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (Max),A,33.88
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.75
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (Min),A,63.62
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (Max),A,64.5
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.25
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.62
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.19
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99008
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96612
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9903
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,0002,L3 Current (Min),A,85.25
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,0002,L3 Current (Max),A,91.12
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,87.88
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,0002,L2 Current (Min),A,46.88
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,0002,L2 Current (Max),A,47.0
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,46.88
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,0002,L1 Current (Min),A,86.38
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,0002,L1 Current (Max),A,86.62
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,86.5
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.92
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.97
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.33
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.38
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.73
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.86
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,182.0
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,187.62
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.62
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,190.88
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,191.12
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,249.12
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,249.75
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.88
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.69
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.62
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97055
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99365
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99139
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (Min),A,54.62
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (Max),A,54.75
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.75
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (Min),A,98.38
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (Max),A,98.88
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,98.75
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (Min),A,92.62
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (Max),A,93.25
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,93.0
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.87
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.75
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.94
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98898
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96097
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95386
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (Min),A,57.5
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (Max),A,57.62
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.62
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (Min),A,40.62
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (Max),A,40.88
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.75
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (Min),A,59.88
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (Max),A,60.5
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.25
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.32
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,0.5
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.56
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98788
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98834
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98892
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,0002,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,0002,L3 Current (Min),A,69.25
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,0002,L3 Current (Max),A,80.75
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,74.88
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,0002,L2 Current (Min),A,61.12
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,0002,L2 Current (Max),A,63.5
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,62.38
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,0002,L1 Current (Min),A,91.75
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,0002,L1 Current (Max),A,92.12
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,92.0
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,181.0
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,192.38
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,199.75
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,202.0
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.75
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,242.0
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,243.38
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.69
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.44
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.38
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98062
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99542
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99207
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (Min),A,65.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (Max),A,65.25
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.12
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (Min),A,104.38
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (Max),A,105.75
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,105.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (Min),A,119.75
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (Max),A,120.38
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,120.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.31
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.19
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.37
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97937
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94983
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96051
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (Min),A,47.75
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (Max),A,48.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.88
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (Min),A,41.62
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (Max),A,41.75
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.62
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (Min),A,69.5
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (Max),A,71.25
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,70.38
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.06
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.19
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.81
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98703
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95398
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98639
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,0002,L3 Current (Min),A,66.38
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,0002,L3 Current (Max),A,66.5
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,66.5
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,0002,L2 Current (Min),A,35.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,0002,L2 Current (Max),A,35.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,35.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,0002,L1 Current (Min),A,81.5
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,0002,L1 Current (Max),A,82.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,81.75
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,178.88
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,179.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.88
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,179.38
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,180.75
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,268.5
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,270.88
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.06
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.06
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.94
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97845
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.995
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98907
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (Min),A,66.12
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (Max),A,66.12
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.12
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (Min),A,94.38
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (Max),A,94.5
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,94.5
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (Min),A,109.62
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (Max),A,109.88
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,109.75
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.93
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.19
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.94
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96307
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97003
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96735
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (Min),A,54.88
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (Max),A,55.0
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (Min),A,64.88
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (Max),A,65.12
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.0
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (Min),A,96.75
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (Max),A,96.88
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,96.75
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.19
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.25
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98325
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95169
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99142
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,0002,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,0002,L3 Current (Min),A,58.62
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,0002,L3 Current (Max),A,58.88
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,58.75
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,0002,L2 Current (Min),A,31.5
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,0002,L2 Current (Max),A,31.75
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,31.62
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,0002,L1 Current (Min),A,101.25
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,0002,L1 Current (Max),A,101.25
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,101.25
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,75.0
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,178.38
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,178.5
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,189.75
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,190.0
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.88
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,305.0
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,305.12
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.12
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.44
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.31
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.75
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98514
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99411
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99338
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (Min),A,73.25
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (Max),A,73.5
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,73.38
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (Min),A,89.88
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (Max),A,90.25
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,90.0
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (Min),A,102.0
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (Max),A,102.38
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,102.25
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.5
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.56
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.25
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94449
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95981
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9371
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (Min),A,48.62
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (Max),A,49.12
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.88
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (Min),A,60.12
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (Max),A,60.25
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.12
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (Min),A,74.75
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (Max),A,75.12
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,75.0
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.0
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.13
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.5
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9808
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97638
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98282
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,0002,L3 Current (Min),A,60.5
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,0002,L3 Current (Max),A,60.62
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,60.62
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,0002,L2 Current (Min),A,45.62
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,0002,L2 Current (Max),A,45.75
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,45.75
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,0002,L1 Current (Min),A,66.38
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,0002,L1 Current (Max),A,67.25
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,66.75
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.5
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,180.75
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,181.62
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.12
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,194.5
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,194.75
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.62
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,241.0
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,241.12
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.93
