Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.25
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.31
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96756
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99341
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99393
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (Min),A,53.5
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (Max),A,53.62
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.62
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (Min),A,79.62
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (Max),A,79.75
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,79.62
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (Min),A,102.75
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (Max),A,104.75
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,103.62
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.44
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.5
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.13
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92953
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96188
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96619
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (Min),A,41.38
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (Max),A,42.38
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.75
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (Min),A,62.75
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (Max),A,62.75
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.75
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (Min),A,93.38
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (Max),A,106.5
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,98.75
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.82
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.63
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.5
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99295
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94842
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98047
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,0002,L3 Current (Min),A,84.5
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,0002,L3 Current (Max),A,84.62
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,84.62
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,0002,L2 Current (Min),A,30.0
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,0002,L2 Current (Max),A,30.25
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,30.12
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,0002,L1 Current (Min),A,69.0
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,0002,L1 Current (Max),A,69.62
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,69.12
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.14
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.14
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,177.38
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,178.25
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.88
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,171.12
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,171.5
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.38
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,264.75
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,276.38
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.62
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.56
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,8.81
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.12
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97403
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9852
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99698
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (Min),A,56.75
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (Max),A,56.75
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.75
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (Min),A,103.62
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (Max),A,103.88
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,103.75
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (Min),A,145.62
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (Max),A,145.75
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,145.75
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.5
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.44
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.87
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92657
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94928
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95758
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (Min),A,46.38
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (Max),A,46.62
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (Min),A,57.25
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (Max),A,57.62
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.38
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (Min),A,86.62
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (Max),A,86.75
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,86.75
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.32
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.25
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.75
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99121
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96481
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97522
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,0002,L3 Current (Min),A,75.62
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,0002,L3 Current (Max),A,82.25
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,79.0
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,0002,L2 Current (Min),A,34.25
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,0002,L2 Current (Max),A,36.38
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,35.38
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,0002,L1 Current (Min),A,63.5
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,0002,L1 Current (Max),A,64.0
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,63.75
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.81
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.92
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.97
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.03
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.98
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,176.75
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,183.62
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.12
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,191.38
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,193.5
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.38
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,293.5
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,294.12
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.88
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.88
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.38
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97833
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99527
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99637
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (Min),A,59.38
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (Max),A,59.38
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.38
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (Min),A,89.88
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (Max),A,90.12
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,90.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (Min),A,133.62
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (Max),A,133.75
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,133.75
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.19
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.37
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.25
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97897
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96829
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95935
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (Min),A,80.62
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (Max),A,80.75
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,80.75
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (Min),A,84.88
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (Max),A,84.88
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,84.88
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (Min),A,99.12
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (Max),A,99.38
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,99.25
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.88
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.13
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.06
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98352
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97168
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98358
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,0002,L3 Current (Min),A,55.88
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,0002,L3 Current (Max),A,56.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,55.88
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,0002,L2 Current (Min),A,40.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,0002,L2 Current (Max),A,40.25
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,40.12
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,0002,L1 Current (Min),A,70.5
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,0002,L1 Current (Max),A,71.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,70.88
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,195.12
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,195.25
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.12
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,213.75
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,214.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.88
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,301.62
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,301.88
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.75
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.06
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.32
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.81
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98404
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99384
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99396
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (Min),A,73.12
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (Max),A,73.62
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.38
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (Min),A,90.88
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (Max),A,91.12
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,91.0
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (Min),A,115.38
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (Max),A,115.5
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,115.38
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.62
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.69
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.87
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99069
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98834
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98395
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (Min),A,132.25
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (Max),A,132.5
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,132.38
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (Min),A,134.62
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (Max),A,135.5
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,135.12
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (Min),A,158.88
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (Max),A,159.38
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,159.12
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.62
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.94
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.25
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9863
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.92782
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98798
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,0002,L3 Current (Min),A,57.75
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,0002,L3 Current (Max),A,58.0
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,57.88
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,0002,L2 Current (Min),A,26.0
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,0002,L2 Current (Max),A,30.0
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,28.0
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,0002,L1 Current (Min),A,78.5
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,0002,L1 Current (Max),A,78.5
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,78.5
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,86.0
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Min),A,262.75
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Max),A,263.25
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Min),A,251.12
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Max),A,255.12
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.12
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Min),A,352.12
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Max),A,352.88
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,352.5
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.37
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.94
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.19
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95517
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99258
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99246
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (Min),A,45.25
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (Max),A,45.38
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.25
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (Min),A,74.75
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (Max),A,75.25
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,75.0
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (Min),A,99.38
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (Max),A,100.0
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,99.75
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.56
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.87
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.19
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96442
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92505
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96851
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (Min),A,68.25
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (Max),A,68.62
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.38
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (Min),A,57.88
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (Max),A,61.12
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.75
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (Min),A,111.62
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (Max),A,114.12
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,113.0
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.88
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-22.5
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.69
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99295
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.86203
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98056
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,0002,L3 Current (Min),A,68.88
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,0002,L3 Current (Max),A,68.88
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,68.88
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,0002,L2 Current (Min),A,21.75
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,0002,L2 Current (Max),A,21.75
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,21.75
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,0002,L1 Current (Min),A,56.0
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,0002,L1 Current (Max),A,57.38
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,56.75
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
