Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Min),A,180.75
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Max),A,181.25
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.12
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Min),A,151.62
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,155.25
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.75
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,266.62
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,268.62
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.62
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.5
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.56
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,9.56
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97488
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9892
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98135
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (Min),A,62.75
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (Max),A,62.75
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.75
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (Min),A,111.62
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (Max),A,111.88
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,111.75
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (Min),A,110.38
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (Max),A,110.75
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,110.62
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.13
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.94
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.06
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91141
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95636
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96945
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (Min),A,48.62
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (Max),A,49.12
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.88
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (Min),A,65.62
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (Max),A,71.62
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.0
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (Min),A,102.75
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (Max),A,105.38
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,104.75
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.69
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.63
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-15.31
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98111
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93664
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.92892
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,0002,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,0002,L3 Current (Min),A,51.0
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,0002,L3 Current (Max),A,51.12
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,51.0
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,0002,L2 Current (Min),A,29.38
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,0002,L2 Current (Max),A,29.38
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,29.38
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,0002,L1 Current (Min),A,32.75
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,0002,L1 Current (Max),A,33.0
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,32.88
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,160.5
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,161.0
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.75
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,202.25
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,208.62
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.88
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,240.62
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,243.88
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.12
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.44
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.5
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.56
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95529
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99173
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99307
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (Min),A,46.38
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (Max),A,46.62
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (Min),A,74.88
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (Max),A,75.5
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,75.12
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (Min),A,112.12
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (Max),A,112.88
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,112.5
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.31
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.94
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.56
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94742
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90506
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96329
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (Min),A,61.88
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (Max),A,62.0
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.88
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (Min),A,49.62
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (Max),A,49.62
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.62
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (Min),A,105.5
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (Max),A,105.88
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,105.62
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.63
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-11.37
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.13
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97311
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9602
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9671
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,0002,L3 Current (Min),A,45.5
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,0002,L3 Current (Max),A,45.5
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,45.5
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,0002,L2 Current (Min),A,34.62
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,0002,L2 Current (Max),A,34.62
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,34.62
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,0002,L1 Current (Min),A,45.62
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,0002,L1 Current (Max),A,45.75
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,45.62
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.7
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,152.62
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,152.62
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.62
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,157.12
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,157.75
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.38
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,261.12
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,261.38
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.25
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.06
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.25
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.5
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97183
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99374
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99283
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (Min),A,58.12
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (Max),A,58.12
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.12
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (Min),A,83.12
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (Max),A,83.88
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,83.5
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (Min),A,98.75
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (Max),A,99.12
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,98.88
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.88
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.56
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.63
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.7687
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90985
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93014
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (Min),A,30.75
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (Max),A,30.88
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.88
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (Min),A,51.25
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (Max),A,51.62
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.38
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (Min),A,72.38
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (Max),A,73.25
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,72.88
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.81
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-25.75
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.06
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95843
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.83932
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97852
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,0002,L3 Current (Min),A,34.38
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,0002,L3 Current (Max),A,34.5
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,34.38
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,0002,L2 Current (Min),A,20.38
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,0002,L2 Current (Max),A,20.38
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,20.38
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,0002,L1 Current (Min),A,47.88
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,0002,L1 Current (Max),A,48.0
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,47.88
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,119.5
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,119.75
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.62
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,151.62
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,152.88
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.25
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,215.88
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,216.88
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.38
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.75
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,8.06
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.56
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96054
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9859
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9881
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (Min),A,38.25
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (Max),A,38.5
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.38
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (Min),A,98.75
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (Max),A,106.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,101.75
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (Min),A,80.75
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (Max),A,81.5
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.31
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.81
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.19
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91855
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89932
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9704
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (Min),A,49.25
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (Max),A,49.62
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.38
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (Min),A,51.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (Max),A,51.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (Min),A,105.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (Max),A,107.75
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,106.62
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.5
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-23.69
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.25
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96368
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.85699
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97723
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,0002,L3 Current (Min),A,40.38
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,0002,L3 Current (Max),A,40.5
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,40.38
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,0002,L2 Current (Min),A,19.88
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,0002,L2 Current (Max),A,20.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,19.88
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,0002,L1 Current (Min),A,53.62
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,0002,L1 Current (Max),A,53.62
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,53.62
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,126.12
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,126.75
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.38
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,163.38
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,170.62
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.25
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,238.88
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,242.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.38
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.62
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.81
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97281
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99567
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99091
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (Min),A,49.62
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (Max),A,49.88
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.75
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (Min),A,87.25
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (Max),A,87.62
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,87.25
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (Min),A,88.5
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (Max),A,89.25
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,88.75
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.87
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.5
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.44
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93439
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92248
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89804
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (Min),A,51.88
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (Max),A,52.12
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (Min),A,52.25
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (Max),A,52.5
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.38
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (Min),A,59.25
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (Max),A,62.38
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.5
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.06
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.81
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.81
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99094
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97546
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95105
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,0002,L3 Current (Min),A,54.0
