Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,0002,L3 Current (Max),A,54.38
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,54.12
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,0002,L2 Current (Min),A,43.0
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,0002,L2 Current (Max),A,43.12
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,43.12
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,0002,L1 Current (Min),A,32.75
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,0002,L1 Current (Max),A,38.12
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,36.5
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.38
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.91
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,154.0
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,154.5
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.25
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,180.38
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,180.88
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,177.88
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,185.5
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.88
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.19
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.38
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96011
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99411
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99145
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (Min),A,45.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (Max),A,45.12
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (Min),A,87.38
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (Max),A,87.62
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,87.5
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (Min),A,105.75
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (Max),A,105.75
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,105.75
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.19
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.63
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.19
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9577
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9433
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94809
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (Min),A,63.12
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (Max),A,63.25
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,63.12
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (Min),A,62.25
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (Max),A,62.5
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.38
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (Min),A,87.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (Max),A,88.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,87.5
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-1.94
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.69
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.75
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98538
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94501
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97696
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,0002,L3 Current (Min),A,45.38
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,0002,L3 Current (Max),A,45.38
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,45.38
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,0002,L2 Current (Min),A,29.38
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,0002,L2 Current (Max),A,29.75
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,29.5
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,0002,L1 Current (Min),A,45.88
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,0002,L1 Current (Max),A,46.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,46.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,152.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,152.25
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.12
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,177.12
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,177.88
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,235.62
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,236.75
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.25
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.75
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.12
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,8.63
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97299
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99322
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98358
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (Min),A,48.25
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (Max),A,48.5
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.38
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (Min),A,78.12
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (Max),A,78.5
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,78.25
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (Min),A,103.62
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (Max),A,103.88
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,103.75
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.81
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-27.56
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.87
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94516
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.81003
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.923
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (Min),A,58.5
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (Max),A,58.75
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.62
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (Min),A,36.62
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (Max),A,36.88
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.75
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (Min),A,73.75
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (Max),A,74.25
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,74.0
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.25
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-16.13
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-15.44
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99396
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.92102
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.91562
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,0002,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,0002,L3 Current (Min),A,56.0
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,0002,L3 Current (Max),A,56.12
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,56.0
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,0002,L2 Current (Min),A,26.0
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,0002,L2 Current (Max),A,26.12
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,26.0
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,0002,L1 Current (Min),A,27.62
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,0002,L1 Current (Max),A,27.62
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,27.62
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,161.12
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,161.75
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.38
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,136.38
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,137.0
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.62
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,199.12
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,199.75
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.44
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,9.5
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.75
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.0
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94806
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98355
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99292
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (Min),A,36.62
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (Max),A,36.88
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.75
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (Min),A,113.38
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (Max),A,113.75
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,113.62
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (Min),A,92.88
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (Max),A,93.5
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,93.25
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.06
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.44
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.62
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.70309
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86374
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89642
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (Min),A,27.5
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (Max),A,27.62
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (Min),A,44.0
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (Max),A,44.12
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (Min),A,64.5
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (Max),A,69.75
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,65.88
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.5
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-21.06
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.56
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97885
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.87655
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95895
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,0002,L3 Current (Min),A,37.5
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,0002,L3 Current (Max),A,39.12
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,38.12
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,0002,L2 Current (Min),A,21.5
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,0002,L2 Current (Max),A,21.62
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,21.62
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,0002,L1 Current (Min),A,36.0
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,0002,L1 Current (Max),A,36.25
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,36.12
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,97.62
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,98.75
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,171.0
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,171.5
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.38
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,189.38
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,195.62
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.38
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.25
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.06
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.06
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98627
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99561
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99008
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (Min),A,81.88
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (Max),A,82.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,81.88
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (Min),A,100.62
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (Max),A,101.5
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,100.75
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (Min),A,88.5
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (Max),A,89.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,88.62
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-27.38
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-48.81
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.5
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.75442
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.50832
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88775
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (Min),A,30.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (Max),A,30.12
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (Min),A,25.25
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (Max),A,25.38
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.38
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (Min),A,62.25
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (Max),A,66.75
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.5
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-13.5
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.37
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98761
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94006
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98059
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,0002,L3 Current (Min),A,51.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,0002,L3 Current (Max),A,51.12
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,51.12
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,0002,L2 Current (Min),A,24.88
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,0002,L2 Current (Max),A,32.88
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,28.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,0002,L1 Current (Min),A,44.12
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,0002,L1 Current (Max),A,44.62
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,44.5
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,158.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,158.12
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,140.88
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,148.88
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.12
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,191.62
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,196.75
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.06
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.62
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.38
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98505
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99649
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99414
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (Min),A,66.25
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (Max),A,66.38
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.38
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (Min),A,106.12
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (Max),A,106.25
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,106.12
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (Min),A,104.38
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (Max),A,104.5
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,104.38
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-47.12
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.06
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.88
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.47549
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87518
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84186
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (Min),A,22.38
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (Max),A,22.62
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (Min),A,45.25
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (Max),A,45.5
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.38
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (Min),A,56.25
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (Max),A,57.62
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.12
