Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-0.44
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-13.56
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.62
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9942
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94199
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98566
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,0002,L3 Current (Min),A,71.5
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,0002,L3 Current (Max),A,72.75
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,72.0
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,0002,L2 Current (Min),A,30.38
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,0002,L2 Current (Max),A,30.38
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,30.38
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,0002,L1 Current (Min),A,52.88
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,0002,L1 Current (Max),A,53.0
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,53.0
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,150.88
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,152.5
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.62
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,177.75
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,178.12
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,207.88
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,209.5
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.75
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.56
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.75
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,6.19
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96619
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99332
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98987
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (Min),A,49.62
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (Max),A,49.62
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.62
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (Min),A,86.12
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (Max),A,86.12
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,86.12
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (Min),A,113.88
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (Max),A,114.12
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,114.0
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-35.0
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.62
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.31
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.66241
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.84466
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8591
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (Min),A,26.88
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (Max),A,27.12
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (Min),A,45.62
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (Max),A,45.62
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.62
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (Min),A,56.25
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (Max),A,58.12
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.25
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,1.12
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.25
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-2.81
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99237
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96246
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98856
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,0002,L3 Current (Min),A,58.25
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,0002,L3 Current (Max),A,58.75
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,58.5
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,0002,L2 Current (Min),A,37.0
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,0002,L2 Current (Max),A,37.25
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,37.12
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,0002,L1 Current (Min),A,52.12
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,0002,L1 Current (Max),A,52.25
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,52.12
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,128.38
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,128.5
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,165.0
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,165.38
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.12
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,216.12
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,217.62
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.88
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.94
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.87
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.19
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98264
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98672
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99475
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (Min),A,63.88
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (Max),A,64.12
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (Min),A,100.75
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (Max),A,100.75
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,100.75
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (Min),A,111.88
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (Max),A,112.12
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,112.0
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.06
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.62
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.19
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90924
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86392
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90405
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (Min),A,42.25
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (Max),A,42.5
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.38
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (Min),A,42.38
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (Max),A,42.88
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.62
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (Min),A,69.12
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (Max),A,73.75
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,72.38
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-13.13
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.25
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99341
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93277
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98889
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,0002,L3 Current (Min),A,61.88
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,0002,L3 Current (Max),A,63.12
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,62.5
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,0002,L2 Current (Min),A,27.62
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,0002,L2 Current (Max),A,27.75
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,27.75
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,0002,L1 Current (Min),A,64.75
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,0002,L1 Current (Max),A,65.25
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,65.0
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,165.88
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,166.88
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,164.62
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,165.38
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.12
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,241.88
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,247.25
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.62
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.25
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.25
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97269
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99542
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99261
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (Min),A,53.25
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (Max),A,53.5
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.38
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (Min),A,90.5
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (Max),A,90.62
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,90.62
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (Min),A,104.0
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (Max),A,104.75
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,104.25
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.56
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-25.94
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.69
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91781
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.81686
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87762
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (Min),A,50.5
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (Max),A,50.5
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.5
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (Min),A,39.38
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (Max),A,39.75
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (Min),A,60.75
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (Max),A,61.0
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.88
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-0.69
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.06
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-2.81
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99081
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95663
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99524
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,0002,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,0002,L3 Current (Min),A,58.62
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,0002,L3 Current (Max),A,59.25
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,59.0
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,0002,L2 Current (Min),A,37.88
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,0002,L2 Current (Max),A,38.0
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,37.88
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,0002,L1 Current (Min),A,89.12
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,0002,L1 Current (Max),A,89.25
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,89.25
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,160.38
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,160.62
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,163.5
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,164.12
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.75
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,249.88
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,250.75
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.12
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.31
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.75
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95346
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99301
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97617
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (Min),A,40.12
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (Max),A,47.88
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.75
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (Min),A,90.75
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (Max),A,90.88
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,90.88
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (Min),A,73.62
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (Max),A,73.88
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.75
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.69
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-88.81
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.87
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88116
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.0168
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91626
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (Min),A,40.25
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (Max),A,40.38
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.38
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (Min),A,22.62
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (Max),A,22.88
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.75
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (Min),A,66.75
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (Max),A,70.75
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,69.75
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.81
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.19
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96957
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95309
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98041
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,0002,L3 Current (Min),A,39.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,0002,L3 Current (Max),A,44.5
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,40.25
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,0002,L2 Current (Min),A,33.88
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,0002,L2 Current (Max),A,34.12
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,34.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,0002,L1 Current (Min),A,59.12
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,0002,L1 Current (Max),A,59.62
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,59.38
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,117.5
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,130.62
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.38
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,129.88
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,130.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,198.62
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,202.5
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.38
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.25
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.25
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.0
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96188
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98923
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99255
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (Min),A,44.25
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (Max),A,44.62
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.5
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (Min),A,78.12
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (Max),A,87.88
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,82.12
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (Min),A,92.5
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (Max),A,93.12
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,92.75
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.56
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.44
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.06
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
