Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.7236
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92523
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93652
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (Min),A,29.38
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (Max),A,29.5
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (Min),A,57.25
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (Max),A,57.5
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.25
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (Min),A,82.62
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (Max),A,84.12
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,82.88
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,0.31
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.43
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.37
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99274
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96594
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98755
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,0002,L3 Current (Min),A,68.75
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,0002,L3 Current (Max),A,68.88
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,68.88
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,0002,L2 Current (Min),A,35.0
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,0002,L2 Current (Max),A,44.12
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,38.75
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,0002,L1 Current (Min),A,60.75
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,0002,L1 Current (Max),A,61.0
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,60.88
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,136.75
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,137.25
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.88
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,169.12
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,185.25
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.75
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,233.38
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,235.62
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.88
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.81
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,9.06
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.62
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95373
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98325
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99252
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (Min),A,44.25
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (Max),A,44.38
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.25
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (Min),A,85.12
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (Max),A,85.62
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,85.5
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (Min),A,113.25
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (Max),A,113.75
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,113.5
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-37.31
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-49.38
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.06
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.61279
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.51107
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89929
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (Min),A,25.75
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (Max),A,25.88
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.88
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (Min),A,24.62
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (Max),A,25.0
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.75
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (Min),A,63.5
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (Max),A,66.75
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,65.25
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.44
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.87
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98456
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96887
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98837
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,0002,L3 Current (Min),A,60.62
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,0002,L3 Current (Max),A,60.75
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,60.62
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,0002,L2 Current (Min),A,35.62
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,0002,L2 Current (Max),A,35.88
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,35.75
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,0002,L1 Current (Min),A,69.25
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,0002,L1 Current (Max),A,69.38
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,69.25
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,124.38
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,124.62
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,134.25
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,134.62
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,242.12
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,244.88
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.62
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.37
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.88
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,8.06
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96289
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99585
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98657
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (Min),A,43.5
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (Max),A,43.75
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.62
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (Min),A,95.0
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (Max),A,95.12
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,95.12
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (Min),A,105.62
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (Max),A,106.12
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,105.75
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.62
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-34.25
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.94
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.73553
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.72802
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93048
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (Min),A,29.62
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (Max),A,31.5
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.12
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (Min),A,33.62
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (Max),A,33.75
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.75
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (Min),A,69.38
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (Max),A,74.12
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,71.88
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.19
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.63
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.38
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98898
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97815
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9769
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,0002,L3 Current (Min),A,72.62
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,0002,L3 Current (Max),A,72.88
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,72.75
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,0002,L2 Current (Min),A,45.75
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,0002,L2 Current (Max),A,46.38
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,45.88
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,0002,L1 Current (Min),A,42.38
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,0002,L1 Current (Max),A,43.0
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,42.75
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,141.0
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,143.0
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,168.62
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,169.12
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.75
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,212.38
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,218.0
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.12
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.94
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.38
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.12
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98355
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98843
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99289
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (Min),A,62.38
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (Max),A,62.5
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.5
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (Min),A,65.75
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (Max),A,66.38
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.0
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (Min),A,107.0
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (Max),A,107.38
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,107.25
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-37.37
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-25.44
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.31
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.49947
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.81823
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85019
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (Min),A,21.75
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (Max),A,21.88
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.75
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (Min),A,38.5
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (Max),A,38.62
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (Min),A,58.5
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (Max),A,58.75
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.62
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.0
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-21.81
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.94
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98196
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.88028
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96143
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,0002,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,0002,L3 Current (Min),A,48.25
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,0002,L3 Current (Max),A,48.5
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,48.38
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,0002,L2 Current (Min),A,23.88
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,0002,L2 Current (Max),A,24.0
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,23.88
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,0002,L1 Current (Min),A,34.62
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,0002,L1 Current (Max),A,35.25
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,34.88
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,124.38
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,125.0
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,125.0
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,125.38
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,193.88
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,194.75
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.12
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.81
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,8.87
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96744
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98383
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99442
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (Min),A,43.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (Max),A,43.25
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.12
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (Min),A,87.25
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (Max),A,88.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,87.5
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (Min),A,105.5
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (Max),A,105.88
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,105.62
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.37
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.81
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.56
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93414
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94049
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9433
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (Min),A,53.75
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (Max),A,57.38
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.25
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (Min),A,63.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (Max),A,63.38
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.12
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (Min),A,90.75
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (Max),A,91.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,90.88
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.5
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-15.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,0.88
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99042
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.92132
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9859
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,0002,L3 Current (Min),A,63.75
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,0002,L3 Current (Max),A,63.88
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,63.75
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,0002,L2 Current (Min),A,25.5
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,0002,L2 Current (Max),A,25.5
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,25.5
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,0002,L1 Current (Min),A,43.12
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,0002,L1 Current (Max),A,43.88
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,43.5
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Min),A,158.62
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Max),A,162.75
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.38
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Min),A,171.38
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Max),A,172.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.62
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Min),A,237.25
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Max),A,237.75
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.69
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.19
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.25
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9787
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99438
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99478
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
