Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (Min),A,44.75
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (Max),A,44.88
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.88
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (Min),A,81.75
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (Max),A,82.0
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,81.88
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (Min),A,102.62
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (Max),A,102.88
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,102.75
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.38
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.38
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.62
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.70529
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8425
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79837
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (Min),A,24.62
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (Max),A,24.75
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.62
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (Min),A,36.25
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (Max),A,36.62
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.38
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (Min),A,51.25
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (Max),A,51.5
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.38
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.88
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.63
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-1.62
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98596
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95724
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96622
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,0002,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,0002,L3 Current (Min),A,60.12
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,0002,L3 Current (Max),A,60.25
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,60.25
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,0002,L2 Current (Min),A,31.88
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,0002,L2 Current (Max),A,32.0
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,32.0
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,0002,L1 Current (Min),A,29.62
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,0002,L1 Current (Max),A,30.0
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,29.88
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Min),A,124.62
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Max),A,124.75
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Min),A,147.0
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Max),A,147.25
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.12
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Min),A,176.88
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Max),A,177.12
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.31
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.56
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.69
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97272
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99292
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99368
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (Min),A,45.62
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (Max),A,46.0
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.88
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (Min),A,71.25
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (Max),A,71.5
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.38
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (Min),A,116.38
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (Max),A,117.0
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,116.75
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-137.19
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-44.62
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.06
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.54244
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.63616
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82733
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (Min),A,24.12
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (Max),A,24.25
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.12
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (Min),A,28.25
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (Max),A,37.12
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (Min),A,54.75
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (Max),A,56.38
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.38
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.81
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,3.0
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98871
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97232
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97705
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,0002,L3 Current (Min),A,62.5
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,0002,L3 Current (Max),A,64.25
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,63.62
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,0002,L2 Current (Min),A,41.5
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,0002,L2 Current (Max),A,41.62
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,41.62
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,0002,L1 Current (Min),A,35.5
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,0002,L1 Current (Max),A,36.0
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,35.75
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Min),A,99.62
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Max),A,101.38
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Min),A,133.62
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Max),A,145.62
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.75
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Min),A,199.62
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Max),A,201.88
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.25
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.44
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.75
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.62
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97775
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99097
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99265
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (Min),A,54.12
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (Max),A,59.38
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.75
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (Min),A,65.38
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (Max),A,65.38
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.38
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (Min),A,90.62
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (Max),A,90.62
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,90.62
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.56
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.94
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.31
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96634
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95349
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97168
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (Min),A,70.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (Max),A,70.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,70.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (Min),A,75.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (Max),A,75.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,75.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (Min),A,123.75
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (Max),A,127.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,125.38
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.25
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.06
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,5.44
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9808
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94748
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97552
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,0002,L3 Current (Min),A,46.5
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,0002,L3 Current (Max),A,46.75
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,46.62
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,0002,L2 Current (Min),A,32.62
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,0002,L2 Current (Max),A,33.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,32.88
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,0002,L1 Current (Min),A,36.5
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,0002,L1 Current (Max),A,36.62
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,36.62
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.5
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Min),A,169.88
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Max),A,174.88
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.38
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Min),A,171.75
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Max),A,172.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.88
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Min),A,248.88
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Max),A,252.38
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.62
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T12:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.25
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,12.94
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,9.0
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.0
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98724
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96979
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98367
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (Min),A,70.0
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (Max),A,70.0
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.0
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (Min),A,82.5
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (Max),A,82.88
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.62
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (Min),A,120.62
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (Max),A,120.62
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,120.62
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.25
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.81
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.0
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94092
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96439
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96759
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (Min),A,59.12
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (Max),A,59.25
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.12
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (Min),A,73.25
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (Max),A,75.38
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,74.38
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (Min),A,111.38
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (Max),A,113.25
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,112.38
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.25
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.63
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-0.81
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98065
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97403
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98514
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,0002,L3 Current (Min),A,49.25
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,0002,L3 Current (Max),A,49.25
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,49.25
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,0002,L2 Current (Min),A,39.5
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,0002,L2 Current (Max),A,39.5
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,39.5
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,0002,L1 Current (Min),A,43.25
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,0002,L1 Current (Max),A,43.25
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,43.25
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,176.75
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,177.0
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.88
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,191.38
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,193.75
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.62
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,271.75
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,273.38
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.62
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.06
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.25
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9895
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99353
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99545
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (Min),A,75.38
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (Max),A,75.38
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,75.38
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (Min),A,81.62
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (Max),A,81.88
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,81.75
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (Min),A,131.62
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (Max),A,131.75
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,131.75
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-108.63
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-48.81
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.81
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.16023
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.53448
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85104
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (Min),A,18.5
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (Max),A,18.5
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (Min),A,27.5
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (Max),A,27.5
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (Min),A,54.0
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (Max),A,54.5
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.25
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.37
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.5
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-0.88
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9884
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93942
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99295
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,0002,L3 Current (Min),A,69.0
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,0002,L3 Current (Max),A,69.0
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,69.0
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,0002,L2 Current (Min),A,26.5
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,0002,L2 Current (Max),A,26.62
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,26.62
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,0002,L1 Current (Min),A,65.62
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,0002,L1 Current (Max),A,66.12
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,65.88
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,144.25
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,144.25
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.25
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,127.25
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,127.5
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.38
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,245.25
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,246.62
