Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.88
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.37
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.25
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.12
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98645
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99805
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99423
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (Min),A,71.25
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (Max),A,71.88
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.62
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (Min),A,116.12
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (Max),A,116.25
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,116.25
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (Min),A,111.0
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (Max),A,111.12
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,111.12
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.31
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.37
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.63
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96374
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94565
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93643
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (Min),A,74.75
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (Max),A,74.88
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,74.88
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (Min),A,75.25
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (Max),A,75.38
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.25
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (Min),A,83.12
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (Max),A,83.88
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,83.5
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.25
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.06
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,2.62
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98148
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95337
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98892
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,0002,L3 Current (Min),A,58.12
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,0002,L3 Current (Max),A,58.12
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,58.12
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,0002,L2 Current (Min),A,28.75
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,0002,L2 Current (Max),A,28.88
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,28.75
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,0002,L1 Current (Min),A,60.5
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,0002,L1 Current (Max),A,61.25
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,60.88
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,203.25
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,203.88
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.62
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,218.0
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,218.12
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,252.38
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,252.88
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.62
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.12
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.94
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.38
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98526
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99496
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99585
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (Min),A,65.0
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (Max),A,65.25
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.12
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (Min),A,90.12
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (Max),A,90.38
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,90.25
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (Min),A,125.12
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (Max),A,126.0
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,125.62
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.94
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.31
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.56
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98215
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94696
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96487
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (Min),A,95.25
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (Max),A,95.5
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,95.38
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (Min),A,66.62
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (Max),A,66.75
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.62
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (Min),A,104.12
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (Max),A,104.38
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,104.25
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.5
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-18.19
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-1.62
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97638
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.88852
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9776
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,0002,L3 Current (Min),A,49.88
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,0002,L3 Current (Max),A,49.88
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,49.88
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,0002,L2 Current (Min),A,19.75
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,0002,L2 Current (Max),A,19.88
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,19.75
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,0002,L1 Current (Min),A,38.62
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,0002,L1 Current (Max),A,38.62
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,38.62
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,209.38
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,210.0
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.62
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,174.62
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,174.75
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.75
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,266.0
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,267.38
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.75
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.44
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.12
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.31
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97144
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99142
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99222
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (Min),A,46.88
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (Max),A,46.88
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.88
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (Min),A,60.75
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (Max),A,61.12
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.0
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (Min),A,143.12
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (Max),A,143.38
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,143.25
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.37
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-44.62
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-38.06
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93912
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.56808
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.65399
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (Min),A,58.5
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (Max),A,58.75
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.62
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (Min),A,27.5
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (Max),A,27.62
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (Min),A,40.38
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (Max),A,40.62
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.31
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-23.06
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,2.06
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98459
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.85641
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98727
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,0002,L3 Current (Min),A,60.88
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,0002,L3 Current (Max),A,61.0
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,60.88
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,0002,L2 Current (Min),A,19.5
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,0002,L2 Current (Max),A,19.75
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,19.62
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,0002,L1 Current (Min),A,56.88
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,0002,L1 Current (Max),A,57.25
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,57.0
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.36
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.84
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.88
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.33
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,164.88
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,165.12
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,100.25
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,100.88
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,228.5
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,228.62
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.75
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,12.87
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.31
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98471
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9697
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99243
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (Min),A,49.88
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (Max),A,50.25
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (Min),A,72.75
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (Max),A,72.75
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.75
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (Min),A,96.88
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (Max),A,97.25
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,97.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.19
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.13
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.25
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96539
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97101
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94873
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (Min),A,76.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (Max),A,76.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,76.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (Min),A,96.12
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (Max),A,96.12
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,96.12
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (Min),A,95.5
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (Max),A,95.62
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,95.62
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.06
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.06
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,0.69
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97723
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93976
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99292
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,0002,L3 Current (Min),A,50.5
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,0002,L3 Current (Max),A,50.75
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,50.62
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,0002,L2 Current (Min),A,28.38
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,0002,L2 Current (Max),A,28.62
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,28.5
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,0002,L1 Current (Min),A,56.62
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,0002,L1 Current (Max),A,57.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,56.88
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.03
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.62
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.64
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.62
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,175.75
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,175.75
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.75
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,192.62
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,192.75
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.75
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,247.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,247.25
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.12
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.62
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,14.81
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.0
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97543
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96023
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99597
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (Min),A,39.88
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (Max),A,39.88
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.88
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (Min),A,60.75
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (Max),A,60.88
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.88
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (Min),A,144.75
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (Max),A,145.0
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,145.0
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.81
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.19
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.31
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92541
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93094
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92367
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (Min),A,51.12
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (Max),A,51.25
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.25
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (Min),A,57.0
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (Max),A,57.25
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (Min),A,78.5
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (Max),A,78.62
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,78.62
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.56
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.43
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,5.19
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98654
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96152
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98001
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,0002,L3 Current (Min),A,62.38
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,0002,L3 Current (Max),A,62.38
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,62.38
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,0002,L2 Current (Min),A,39.5
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,0002,L2 Current (Max),A,39.75
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,39.62
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,0002,L1 Current (Min),A,48.25
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,0002,L1 Current (Max),A,48.38
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,48.38
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.72
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.75
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.42
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
