Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,151.5
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,151.75
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.62
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,152.62
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,152.88
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.75
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,266.88
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,267.25
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.12
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.75
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,15.31
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.5
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96686
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95468
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99289
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (Min),A,41.0
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (Max),A,41.5
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.25
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (Min),A,59.25
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (Max),A,59.5
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.38
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (Min),A,90.88
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (Max),A,91.38
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,91.12
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.88
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.19
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.87
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98181
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96344
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95431
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (Min),A,98.62
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (Max),A,98.62
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,98.62
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (Min),A,79.5
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (Max),A,79.88
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,79.62
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (Min),A,101.25
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (Max),A,101.25
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,101.25
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.12
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-11.63
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-1.19
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98849
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95572
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98566
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,0002,L3 Current (Min),A,62.88
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,0002,L3 Current (Max),A,62.88
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,62.88
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,0002,L2 Current (Min),A,35.25
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,0002,L2 Current (Max),A,35.38
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,35.38
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,0002,L1 Current (Min),A,45.62
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,0002,L1 Current (Max),A,45.75
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,45.75
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.83
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,201.62
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,202.0
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.88
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,169.62
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,170.25
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.88
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,235.25
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,235.62
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.38
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,16.56
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,6.13
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98956
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95315
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99121
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (Min),A,66.25
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (Max),A,66.5
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.38
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (Min),A,64.62
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (Max),A,66.12
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.75
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (Min),A,120.88
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (Max),A,121.12
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,121.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.44
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.56
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.81
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97235
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94897
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92486
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (Min),A,78.38
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (Max),A,78.88
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,78.62
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (Min),A,68.25
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (Max),A,68.5
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.38
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (Min),A,69.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (Max),A,73.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,72.12
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.06
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-13.75
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-0.12
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99145
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93118
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99457
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,0002,L3 Current (Min),A,71.38
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,0002,L3 Current (Max),A,76.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,75.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,0002,L2 Current (Min),A,27.62
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,0002,L2 Current (Max),A,27.75
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,27.62
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,0002,L1 Current (Min),A,81.25
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,0002,L1 Current (Max),A,81.75
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,81.5
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.91
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.77
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.86
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.16
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,215.5
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,219.75
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.88
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,155.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,156.25
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.88
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,266.5
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,271.5
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.25
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.31
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.81
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98114
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99484
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99237
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (Min),A,49.12
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (Max),A,49.25
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.12
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (Min),A,76.5
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (Max),A,76.75
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.62
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (Min),A,95.38
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (Max),A,95.5
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,95.5
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.25
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.56
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.37
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98364
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89288
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94916
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (Min),A,92.5
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (Max),A,92.5
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,92.5
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (Min),A,51.5
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (Max),A,51.62
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (Min),A,91.38
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (Max),A,91.88
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,91.62
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.06
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.87
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.5
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98566
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98468
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99158
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,0002,L3 Current (Min),A,51.25
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,0002,L3 Current (Max),A,51.25
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,51.25
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,0002,L2 Current (Min),A,54.5
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,0002,L2 Current (Max),A,54.5
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,54.5
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,0002,L1 Current (Min),A,79.38
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,0002,L1 Current (Max),A,79.5
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,79.38
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.27
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.3
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.95
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.05
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.41
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,192.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,192.12
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,180.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,180.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,264.12
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,264.62
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.38
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.81
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.44
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.5
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98114
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99405
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99313
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (Min),A,47.62
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (Max),A,48.0
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (Min),A,69.88
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (Max),A,70.0
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,70.0
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (Min),A,87.12
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (Max),A,87.38
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,87.25
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.44
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.75
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.69
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96963
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91656
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78912
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (Min),A,73.25
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (Max),A,73.5
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,73.38
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (Min),A,54.62
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (Max),A,55.12
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.88
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (Min),A,46.5
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (Max),A,48.5
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.94
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.44
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.06
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99133
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98401
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9451
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,0002,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,0002,L3 Current (Min),A,62.38
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,0002,L3 Current (Max),A,62.75
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,62.62
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,0002,L2 Current (Min),A,54.88
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,0002,L2 Current (Max),A,54.88
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,54.88
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,0002,L1 Current (Min),A,28.62
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,0002,L1 Current (Max),A,28.88
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,28.75
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.22
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.31
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.56
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.47
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.53
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,182.25
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,183.12
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.88
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,177.12
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,177.75
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,155.88
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,158.25
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.62
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.0
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.62
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,8.43
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97092
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97922
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98346
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (Min),A,45.62
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (Max),A,45.88
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.75
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (Min),A,44.88
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (Max),A,49.0
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.88
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (Min),A,101.38
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (Max),A,101.75
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,101.5
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.44
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.75
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.75
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9592
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94156
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92441
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (Min),A,67.88
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (Max),A,68.38
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.12
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (Min),A,64.88
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (Max),A,65.38
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.12
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (Min),A,75.75
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (Max),A,76.0
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,75.88
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.88
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-21.0
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.19
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99527
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.86166
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9808
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,0002,L3 Active Power,kW,26.0
