Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,0002,L3 Current (Min),A,100.88
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,0002,L3 Current (Max),A,105.0
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,102.88
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,0002,L2 Current (Min),A,20.38
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,0002,L2 Current (Max),A,20.38
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,20.38
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,0002,L1 Current (Min),A,46.0
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,0002,L1 Current (Max),A,46.12
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,46.0
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.42
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.08
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.12
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.27
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,213.25
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,217.75
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.25
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,127.88
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,132.12
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,218.5
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,218.75
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.62
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.62
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.56
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.32
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99185
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98468
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99081
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (Min),A,71.62
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (Max),A,71.75
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.75
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (Min),A,50.5
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (Max),A,52.62
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (Min),A,81.25
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (Max),A,81.38
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,81.38
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.5
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.63
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.19
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97644
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97369
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96478
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (Min),A,88.5
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (Max),A,88.75
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,88.62
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (Min),A,88.12
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (Max),A,88.38
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,88.25
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (Min),A,109.25
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (Max),A,110.12
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,109.75
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.44
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.81
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.69
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99329
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93841
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97278
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,0002,L3 Current (Min),A,62.12
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,0002,L3 Current (Max),A,62.38
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,62.25
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,0002,L2 Current (Min),A,29.12
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,0002,L2 Current (Max),A,29.25
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,29.12
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,0002,L1 Current (Min),A,41.88
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,0002,L1 Current (Max),A,42.0
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,41.88
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.47
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.55
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.34
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.28
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,221.38
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,221.88
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.75
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,167.38
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,169.25
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.25
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,230.25
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,231.62
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.88
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.94
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.69
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,6.63
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9733
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97189
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98776
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (Min),A,43.75
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (Max),A,43.88
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.75
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (Min),A,42.88
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (Max),A,42.88
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.88
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (Min),A,97.62
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (Max),A,97.88
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,97.75
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.88
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.44
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.13
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98648
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96564
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9548
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (Min),A,110.12
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (Max),A,113.38
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,111.75
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (Min),A,79.12
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (Max),A,79.25
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,79.12
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (Min),A,92.62
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (Max),A,93.38
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,93.0
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.31
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-15.75
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,1.88
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98779
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.91324
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99094
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,0002,L3 Current (Min),A,67.75
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,0002,L3 Current (Max),A,67.88
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,67.88
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,0002,L2 Current (Min),A,23.62
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,0002,L2 Current (Max),A,24.25
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,24.0
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,0002,L1 Current (Min),A,55.0
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,0002,L1 Current (Max),A,55.5
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,55.25
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.52
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.59
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.67
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.89
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,220.75
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,224.38
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,144.88
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,145.5
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.25
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,241.75
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,243.25
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.44
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.06
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.88
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97708
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99033
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99289
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (Min),A,48.88
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (Max),A,49.12
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (Min),A,72.12
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (Max),A,72.38
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.25
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (Min),A,99.75
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (Max),A,100.38
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,100.0
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.56
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.19
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.81
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97729
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94427
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94879
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (Min),A,79.25
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (Max),A,79.5
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,79.38
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (Min),A,60.75
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (Max),A,61.0
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.88
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (Min),A,87.75
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (Max),A,89.62
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,88.25
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.94
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.31
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,0.56
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99564
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.91843
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97464
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,0002,L3 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,0002,L3 Current (Min),A,108.62
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,0002,L3 Current (Max),A,109.0
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,108.75
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,0002,L2 Current (Min),A,24.5
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,0002,L2 Current (Max),A,24.5
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,24.5
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,0002,L1 Current (Min),A,41.12
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,0002,L1 Current (Max),A,41.25
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,41.25
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.5
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,235.88
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,236.12
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,156.12
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,156.25
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.12
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,226.62
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,229.38
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.38
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.87
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.56
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.69
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95248
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98999
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99326
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (Min),A,34.12
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (Max),A,34.5
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.38
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (Min),A,59.25
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (Max),A,59.5
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.38
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (Min),A,92.25
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (Max),A,92.75
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,92.38
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.37
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.87
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.56
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9621
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95334
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96661
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (Min),A,63.62
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (Max),A,64.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.75
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (Min),A,63.75
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (Max),A,64.25
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.88
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (Min),A,96.5
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (Max),A,101.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,99.38
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.19
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-11.06
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-2.62
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99274
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94714
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98541
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,0002,L3 Current (Min),A,82.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,0002,L3 Current (Max),A,82.12
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,82.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,0002,L2 Current (Min),A,28.75
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,0002,L2 Current (Max),A,28.75
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,28.75
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,0002,L1 Current (Min),A,44.75
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,0002,L1 Current (Max),A,45.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,44.88
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.69
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,178.38
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,178.5
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,150.75
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,151.38
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,232.5
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,236.5
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.56
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.93
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.62
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95267
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97369
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98764
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (Min),A,25.5
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (Max),A,26.12
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.62
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (Min),A,45.25
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (Max),A,45.5
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.38
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (Min),A,85.75
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (Max),A,86.62
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,86.0
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.38
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.44
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.13
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9765
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96616
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95294
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (Min),A,78.12
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (Max),A,78.38
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,78.25
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (Min),A,82.5
