Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (Max),A,83.12
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,82.88
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (Min),A,94.88
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (Max),A,99.5
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,96.38
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.63
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-11.0
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.13
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98767
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9426
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97443
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,0002,L3 Current (Min),A,53.62
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,0002,L3 Current (Max),A,61.25
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,56.62
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,0002,L2 Current (Min),A,26.88
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,0002,L2 Current (Max),A,26.88
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,26.88
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,0002,L1 Current (Min),A,36.25
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,0002,L1 Current (Max),A,36.5
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,36.38
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,156.5
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,164.0
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.62
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,154.12
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,154.62
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.38
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,213.75
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,219.38
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.62
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,8.43
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94937
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97299
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98166
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (Min),A,32.75
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (Max),A,32.88
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.88
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (Min),A,44.38
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (Max),A,44.62
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (Min),A,90.75
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (Max),A,90.88
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,90.75
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.25
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.31
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98172
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98648
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97394
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (Min),A,92.62
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (Max),A,94.75
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,93.88
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (Min),A,114.38
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (Max),A,116.25
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,115.38
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (Min),A,123.12
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (Max),A,125.62
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,124.5
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.06
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.87
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98663
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97015
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97961
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,0002,L3 Current (Min),A,58.25
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,0002,L3 Current (Max),A,58.38
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,58.38
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,0002,L2 Current (Min),A,34.5
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,0002,L2 Current (Max),A,34.62
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,34.62
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,0002,L1 Current (Min),A,52.88
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,0002,L1 Current (Max),A,53.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,53.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.48
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.53
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,182.75
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,184.88
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,192.88
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,194.88
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,263.75
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,266.5
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.25
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.63
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.19
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.31
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95785
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98245
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99384
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (Min),A,31.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (Max),A,31.38
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.12
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (Min),A,45.25
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (Max),A,48.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (Min),A,87.88
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (Max),A,88.62
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,88.38
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.5
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.94
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.63
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98123
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98526
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96612
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (Min),A,83.38
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (Max),A,83.88
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,83.75
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (Min),A,103.25
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (Max),A,103.5
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,103.38
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (Min),A,104.88
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (Max),A,107.12
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,105.62
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.94
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.38
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,0.88
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99365
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98703
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9967
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,0002,L3 Current (Min),A,65.88
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,0002,L3 Current (Max),A,66.12
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,66.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,0002,L2 Current (Min),A,48.88
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,0002,L2 Current (Max),A,49.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,49.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,0002,L1 Current (Min),A,78.38
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,0002,L1 Current (Max),A,78.5
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,78.38
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.42
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.05
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.17
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.44
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,179.25
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,180.38
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.88
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,197.12
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,200.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,269.75
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,271.62
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.06
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.75
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98749
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97812
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99374
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (Min),A,34.38
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (Max),A,34.75
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (Min),A,49.5
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (Max),A,49.62
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.62
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (Min),A,79.0
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (Max),A,79.25
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.12
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.63
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.06
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.13
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98288
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96988
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95023
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (Min),A,104.25
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (Max),A,104.38
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,104.25
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (Min),A,89.12
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (Max),A,89.62
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,89.5
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (Min),A,99.25
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (Max),A,99.5
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,99.38
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.63
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.06
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.5
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96732
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95428
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98935
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,0002,L3 Current (Min),A,44.38
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,0002,L3 Current (Max),A,44.62
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,44.5
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,0002,L2 Current (Min),A,28.88
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,0002,L2 Current (Max),A,28.88
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,28.88
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,0002,L1 Current (Min),A,72.75
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,0002,L1 Current (Max),A,72.88
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,72.75
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.17
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.41
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.45
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.27
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,182.12
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,182.5
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.25
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,167.12
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,167.5
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.38
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,248.88
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,249.25
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.12
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.38
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.88
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.06
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97958
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98471
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99072
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (Min),A,30.75
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (Max),A,31.38
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (Min),A,44.88
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (Max),A,45.12
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (Min),A,90.12
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (Max),A,90.62
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,90.38
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.94
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.94
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.75
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97812
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96701
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97037
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (Min),A,89.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (Max),A,89.62
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,89.12
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (Min),A,82.62
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (Max),A,82.75
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,82.75
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (Min),A,119.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (Max),A,122.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,120.25
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.31
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.63
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.06
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94601
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95755
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98666
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,0002,L3 Current (Min),A,31.75
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,0002,L3 Current (Max),A,36.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,33.5
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,0002,L2 Current (Min),A,34.12
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,0002,L2 Current (Max),A,34.25
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,34.12
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,0002,L1 Current (Min),A,58.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,0002,L1 Current (Max),A,58.25
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,58.12
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.23
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.31
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,150.62
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,154.88
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,161.12
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,161.38
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.25
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,265.12
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,268.62
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.38
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.44
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.37
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.62
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99557
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98251
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99054
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (Min),A,66.62
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (Max),A,67.0
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.88
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (Min),A,49.12
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (Max),A,52.62
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.5
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (Min),A,70.62
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (Max),A,71.0
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.88
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.81
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
