Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.0
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.75
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96463
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97089
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96887
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (Min),A,67.12
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (Max),A,67.25
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,67.12
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (Min),A,76.12
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (Max),A,76.75
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,76.5
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (Min),A,106.75
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (Max),A,107.25
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,107.0
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.13
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.44
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.94
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.91968
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98474
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97351
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,0002,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,0002,L3 Current (Min),A,25.25
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,0002,L3 Current (Max),A,29.12
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,26.75
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,0002,L2 Current (Min),A,54.12
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,0002,L2 Current (Max),A,54.25
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,54.25
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,0002,L1 Current (Min),A,51.62
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,0002,L1 Current (Max),A,51.75
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,51.75
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.47
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.92
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.94
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,156.75
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,161.12
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.62
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,179.5
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,182.62
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.75
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,228.5
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,229.12
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.75
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.81
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.94
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.88
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99738
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95422
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98962
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (Min),A,80.88
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (Max),A,81.12
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,81.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (Min),A,35.75
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (Max),A,35.88
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.75
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (Min),A,73.88
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (Max),A,74.62
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.25
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.44
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.62
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.44
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9631
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9855
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97473
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (Min),A,67.88
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (Max),A,68.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (Min),A,91.12
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (Max),A,91.5
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,91.38
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (Min),A,128.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (Max),A,128.25
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,128.12
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.12
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.81
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.63
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98843
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98325
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96957
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,0002,L3 Current (Min),A,61.75
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,0002,L3 Current (Max),A,64.5
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,62.88
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,0002,L2 Current (Min),A,49.25
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,0002,L2 Current (Max),A,49.38
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,49.38
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,0002,L1 Current (Min),A,40.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,0002,L1 Current (Max),A,40.12
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,40.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.81
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.86
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.72
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.31
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,209.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,212.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.38
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,175.75
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,176.12
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,241.5
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,242.12
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.88
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.69
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.56
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.25
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98471
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98627
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9946
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (Min),A,38.75
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (Max),A,38.88
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.88
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (Min),A,57.12
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (Max),A,57.25
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.12
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (Min),A,81.88
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (Max),A,82.0
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.88
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.56
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.5
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.37
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98505
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9931
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96878
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (Min),A,82.5
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (Max),A,82.75
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,82.62
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (Min),A,102.38
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (Max),A,102.88
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,102.75
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (Min),A,101.38
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (Max),A,101.75
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,101.62
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.81
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.0
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98767
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9765
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9679
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,0002,L3 Current (Min),A,68.5
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,0002,L3 Current (Max),A,71.75
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,69.38
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,0002,L2 Current (Min),A,41.5
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,0002,L2 Current (Max),A,41.62
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,41.62
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,0002,L1 Current (Min),A,35.38
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,0002,L1 Current (Max),A,38.0
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,36.38
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.44
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.52
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.44
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.48
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.17
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.2
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,189.38
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,192.88
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.38
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,200.88
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,201.38
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.12
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,217.75
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,220.88
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.81
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.87
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.31
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94821
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9657
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99548
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (Min),A,29.62
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (Max),A,29.75
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.62
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (Min),A,39.88
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (Max),A,40.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (Min),A,93.12
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (Max),A,93.25
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,93.25
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.19
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.19
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.69
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97531
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99133
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97281
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (Min),A,61.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (Max),A,61.25
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.12
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (Min),A,82.75
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (Max),A,83.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,82.88
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (Min),A,110.62
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (Max),A,110.75
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,110.75
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-14.5
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.44
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-2.31
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.93689
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98688
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9942
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,0002,L3 Current (Min),A,33.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,0002,L3 Current (Max),A,33.12
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,33.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,0002,L2 Current (Min),A,58.5
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,0002,L2 Current (Max),A,58.62
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,58.5
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,0002,L1 Current (Min),A,65.88
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,0002,L1 Current (Max),A,66.12
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,66.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.36
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.77
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.78
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,122.38
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,122.75
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.62
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,180.88
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,181.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.88
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,268.75
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,269.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.88
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.75
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.0
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.44
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97275
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9566
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98935
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (Min),A,40.38
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (Max),A,40.38
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.38
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (Min),A,37.75
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (Max),A,37.88
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.88
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (Min),A,60.12
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (Max),A,60.25
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.12
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.69
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.31
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.44
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98349
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98706
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95453
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (Min),A,79.75
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (Max),A,79.88
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,79.75
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (Min),A,70.75
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (Max),A,70.88
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.75
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (Min),A,85.38
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (Max),A,85.38
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,85.38
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.56
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.69
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.19
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97464
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98688
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98737
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,0002,L3 Current (Min),A,50.75
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,0002,L3 Current (Max),A,51.38
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,51.0
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,0002,L2 Current (Min),A,57.88
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,0002,L2 Current (Max),A,58.12
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,58.0
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,0002,L1 Current (Min),A,48.38
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,0002,L1 Current (Max),A,48.38
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,48.38
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.62
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.66
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.39
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.41
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.0
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.02
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,169.88
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,170.62
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.25
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,165.75
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,166.25
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,192.75
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,193.0
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.88
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.13
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.0
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.12
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96695
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97116
