Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99112
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (Min),A,37.25
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (Max),A,37.5
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.38
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (Min),A,46.5
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (Max),A,46.62
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (Min),A,66.12
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (Max),A,66.5
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.25
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.12
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.94
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.5
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98346
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99231
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97284
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (Min),A,75.12
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (Max),A,75.25
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,75.12
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (Min),A,82.0
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (Max),A,82.38
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,82.12
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (Min),A,98.12
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (Max),A,98.5
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,98.38
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.19
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.87
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.93
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98975
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97458
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97592
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,0002,L3 Current (Min),A,82.25
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,0002,L3 Current (Max),A,83.75
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,82.75
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,0002,L2 Current (Min),A,42.88
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,0002,L2 Current (Max),A,43.0
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,42.88
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,0002,L1 Current (Min),A,54.5
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,0002,L1 Current (Max),A,54.62
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,54.62
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.39
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.5
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.17
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.36
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.27
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,193.75
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,195.62
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,170.88
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,171.25
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,218.25
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,218.88
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.62
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.37
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.87
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.5
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94449
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98584
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98523
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (Min),A,30.5
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (Max),A,30.75
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.62
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (Min),A,63.75
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (Max),A,64.12
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.0
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (Min),A,54.25
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (Max),A,54.5
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.38
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.69
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.81
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.81
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97104
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99649
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9866
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (Min),A,48.75
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (Max),A,48.88
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.75
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (Min),A,113.25
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (Max),A,113.5
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,113.38
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (Min),A,136.38
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (Max),A,136.62
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,136.5
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.25
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.81
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.37
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99261
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93637
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97076
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,0002,L3 Current (Min),A,81.38
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,0002,L3 Current (Max),A,81.5
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,81.5
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,0002,L2 Current (Min),A,30.12
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,0002,L2 Current (Max),A,30.38
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,30.25
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,0002,L1 Current (Min),A,43.0
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,0002,L1 Current (Max),A,43.12
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,43.12
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.14
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.83
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,159.38
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,159.62
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,206.12
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,206.62
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,233.5
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,233.62
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.62
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.37
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.88
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.38
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97455
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9899
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98648
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (Min),A,36.75
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (Max),A,36.88
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.75
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (Min),A,71.88
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (Max),A,72.25
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,72.12
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (Min),A,63.5
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (Max),A,63.62
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,63.62
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.12
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.38
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.94
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98804
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99448
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98837
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (Min),A,79.88
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (Max),A,80.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,79.88
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (Min),A,102.75
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (Max),A,103.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,102.88
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (Min),A,146.5
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (Max),A,146.5
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,146.5
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.81
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.44
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.93
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98929
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95615
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96982
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,0002,L3 Current (Min),A,74.88
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,0002,L3 Current (Max),A,75.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,75.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,0002,L2 Current (Min),A,36.75
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,0002,L2 Current (Max),A,37.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,36.88
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,0002,L1 Current (Min),A,42.75
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,0002,L1 Current (Max),A,42.88
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,42.75
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,191.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,191.12
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.12
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,210.62
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,211.38
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,252.38
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,252.38
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.38
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.69
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.06
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.5
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92486
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98462
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99063
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (Min),A,23.88
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (Max),A,24.25
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.12
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (Min),A,54.75
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (Max),A,55.0
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.88
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (Min),A,59.12
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (Max),A,59.5
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.38
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,1.06
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,0.44
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.75
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9964
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99844
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99527
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (Min),A,130.75
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (Max),A,130.75
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,130.75
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (Min),A,133.5
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (Max),A,133.62
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,133.62
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (Min),A,171.5
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (Max),A,171.62
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,171.5
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.19
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-11.87
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-17.5
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9682
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9519
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.91412
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,0002,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,0002,L3 Current (Min),A,41.88
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,0002,L3 Current (Max),A,42.12
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,42.0
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,0002,L2 Current (Min),A,34.12
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,0002,L2 Current (Max),A,34.5
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,34.38
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,0002,L1 Current (Min),A,29.25
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,0002,L1 Current (Max),A,29.5
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,29.38
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,194.12
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,194.75
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,221.0
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,221.5
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.25
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,258.38
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,258.62
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.87
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.37
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.62
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96902
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96292
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99234
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (Min),A,32.25
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (Max),A,32.25
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.25
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (Min),A,42.62
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (Max),A,42.88
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.75
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (Min),A,71.12
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (Max),A,71.38
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,71.25
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.37
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.06
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.5
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96442
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97705
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97104
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (Min),A,47.0
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (Max),A,47.0
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (Min),A,43.62
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (Max),A,43.88
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.75
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (Min),A,80.25
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (Max),A,80.5
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,80.38
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.25
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.0
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.19
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99219
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97104
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98334
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,0002,L3 Current (Min),A,80.25
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,0002,L3 Current (Max),A,83.0
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,82.38
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,0002,L2 Current (Min),A,41.5
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,0002,L2 Current (Max),A,41.62
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,41.62
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,0002,L1 Current (Min),A,63.75
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,0002,L1 Current (Max),A,63.88
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,63.75
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,158.5
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,161.25
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.62
