Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,127.25
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,127.88
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,214.75
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,214.88
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.75
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.0
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.13
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.31
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97528
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97995
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95645
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (Min),A,33.12
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (Max),A,33.62
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (Min),A,42.62
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (Max),A,42.75
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.75
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (Min),A,30.75
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (Max),A,31.25
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.88
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.31
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.0
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95499
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97967
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95715
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (Min),A,37.75
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (Max),A,37.88
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.88
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (Min),A,45.38
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (Max),A,45.62
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (Min),A,63.5
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (Max),A,63.62
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.62
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-19.38
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.44
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.06
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.89102
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96545
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96222
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,0002,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,0002,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,0002,L3 Current (Min),A,24.25
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,0002,L3 Current (Max),A,24.38
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,24.38
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,0002,L2 Current (Min),A,35.88
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,0002,L2 Current (Max),A,36.25
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,36.0
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,0002,L1 Current (Min),A,28.75
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,0002,L1 Current (Max),A,37.25
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,31.0
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,93.25
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,93.88
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.75
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,123.5
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,123.75
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.62
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,122.38
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,131.5
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.88
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.44
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.81
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.81
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94827
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98853
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.948
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (Min),A,23.62
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (Max),A,23.62
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.62
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (Min),A,55.25
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (Max),A,55.38
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.38
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (Min),A,29.62
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (Max),A,29.75
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.62
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.44
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.5
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.69
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96643
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98892
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95392
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (Min),A,46.88
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (Max),A,47.12
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.88
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (Min),A,58.62
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (Max),A,58.62
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.62
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (Min),A,66.62
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (Max),A,66.88
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.75
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.56
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.13
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.75
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97195
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97748
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95926
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,0002,L3 Current (Min),A,34.0
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,0002,L3 Current (Max),A,38.38
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,37.5
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,0002,L2 Current (Min),A,42.25
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,0002,L2 Current (Max),A,42.62
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,42.38
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,0002,L1 Current (Min),A,38.62
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,0002,L1 Current (Max),A,38.62
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,38.62
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.5
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.55
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,103.75
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,107.88
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,155.75
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,156.12
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.88
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,134.38
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,134.62
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.88
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.0
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.69
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9714
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97842
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99451
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (Min),A,25.0
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (Max),A,25.12
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (Min),A,39.25
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (Max),A,39.25
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.25
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (Min),A,74.12
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (Max),A,74.5
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.38
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.87
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.56
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.37
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9566
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97394
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95428
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (Min),A,40.88
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (Max),A,41.0
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.88
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (Min),A,47.5
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (Max),A,47.62
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (Min),A,59.25
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (Max),A,61.38
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.88
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.06
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.13
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.81
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99307
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94672
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95868
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,0002,L3 Current (Min),A,89.5
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,0002,L3 Current (Max),A,89.62
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,89.62
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,0002,L2 Current (Min),A,34.38
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,0002,L2 Current (Max),A,34.5
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,34.5
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,0002,L1 Current (Min),A,36.5
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,0002,L1 Current (Max),A,36.62
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,36.5
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.58
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.59
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.73
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.56
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.59
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,154.25
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,154.38
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.25
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,120.38
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,120.62
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,168.62
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,171.12
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.38
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.75
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.94
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.81
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97623
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97595
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97137
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (Min),A,26.12
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (Max),A,26.5
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.25
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (Min),A,40.62
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (Max),A,40.75
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.62
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (Min),A,33.38
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (Max),A,33.5
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.94
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.19
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.5
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96435
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96381
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93957
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (Min),A,40.5
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (Max),A,40.5
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (Min),A,43.38
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (Max),A,43.5
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.38
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (Min),A,53.75
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (Max),A,54.75
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.5
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.37
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-18.69
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.88
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95291
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.90378
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98074
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,0002,L3 Current (Min),A,38.25
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,0002,L3 Current (Max),A,38.25
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,38.25
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,0002,L2 Current (Min),A,23.88
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,0002,L2 Current (Max),A,24.12
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,24.0
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,0002,L1 Current (Min),A,39.38
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,0002,L1 Current (Max),A,39.5
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,39.38
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.62
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.67
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.45
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.48
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.2
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.23
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,103.5
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,103.88
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,106.5
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,106.75
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.62
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,125.25
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,126.12
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.63
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.44
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.62
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97436
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98984
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99619
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (Min),A,30.12
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (Max),A,30.12
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.12
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (Min),A,54.25
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (Max),A,54.5
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.38
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (Min),A,80.5
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (Max),A,80.75
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,80.62
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.75
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.37
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.19
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98422
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96622
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93695
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (Min),A,60.62
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (Max),A,60.62
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.62
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (Min),A,45.12
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (Max),A,45.12
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.12
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (Min),A,52.75
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (Max),A,53.25
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.37
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-17.44
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.25
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9664
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.91601
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96628
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,0002,L3 Current (Min),A,42.62
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,0002,L3 Current (Max),A,42.62
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,42.62
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,0002,L2 Current (Min),A,24.25
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,0002,L2 Current (Max),A,24.5
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,24.38
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,0002,L1 Current (Min),A,38.62
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,0002,L1 Current (Max),A,38.88
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,38.75
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.22
