Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.22
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.34
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.39
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.28
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.28
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Min),A,132.25
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Max),A,132.38
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.38
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Min),A,122.0
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Max),A,122.5
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.25
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Min),A,170.0
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Max),A,170.12
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T06:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.56
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.81
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.06
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93713
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98202
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99567
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (Min),A,25.88
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (Max),A,26.38
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.12
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (Min),A,41.0
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (Max),A,41.12
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.12
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (Min),A,75.25
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (Max),A,75.38
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,75.38
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.75
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.31
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.13
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96976
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9679
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94992
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (Min),A,42.0
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (Max),A,42.0
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (Min),A,49.62
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (Max),A,49.75
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.75
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (Min),A,55.88
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (Max),A,56.25
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.12
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-18.56
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.19
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-20.12
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95364
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95404
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.90677
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,0002,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,0002,L3 Current (Min),A,27.12
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,0002,L3 Current (Max),A,42.75
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,38.88
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,0002,L2 Current (Min),A,31.25
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,0002,L2 Current (Max),A,31.38
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,31.25
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,0002,L1 Current (Min),A,24.88
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,0002,L1 Current (Max),A,25.5
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,25.12
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Min),A,93.62
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Max),A,109.75
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Min),A,121.25
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Max),A,121.38
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.25
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Min),A,153.62
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Max),A,154.62
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.12
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.56
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.06
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.25
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93378
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97888
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95389
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (Min),A,21.25
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (Max),A,21.5
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.38
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (Min),A,36.75
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (Max),A,36.88
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.75
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (Min),A,31.75
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (Max),A,32.0
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.88
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.93
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.69
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.69
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96417
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97012
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94672
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (Min),A,41.12
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (Max),A,41.25
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.25
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (Min),A,51.5
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (Max),A,51.88
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.75
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (Min),A,55.5
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (Max),A,56.25
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.75
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.31
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-19.38
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.25
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97269
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.88608
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96747
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,0002,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,0002,L3 Current (Min),A,41.12
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,0002,L3 Current (Max),A,41.12
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,41.12
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,0002,L2 Current (Min),A,18.5
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,0002,L2 Current (Max),A,18.75
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,18.62
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,0002,L1 Current (Min),A,33.5
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,0002,L1 Current (Max),A,33.62
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,33.62
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Min),A,102.25
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Max),A,102.5
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.38
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Min),A,105.75
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Max),A,106.0
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Min),A,119.88
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Max),A,120.75
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.38
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.81
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.25
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.06
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91269
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98187
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98462
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (Min),A,20.62
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (Max),A,20.88
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.75
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (Min),A,39.0
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (Max),A,39.12
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (Min),A,47.62
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (Max),A,47.75
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.75
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.81
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.63
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.69
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96414
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97327
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94314
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (Min),A,41.12
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (Max),A,41.12
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.12
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (Min),A,48.62
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (Max),A,48.75
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.62
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (Min),A,52.5
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (Max),A,52.62
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.5
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.37
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-22.56
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.37
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97266
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.87497
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94479
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,0002,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,0002,L3 Current (Min),A,44.75
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,0002,L3 Current (Max),A,44.75
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,44.75
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,0002,L2 Current (Min),A,17.75
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,0002,L2 Current (Max),A,17.88
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,17.75
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,0002,L1 Current (Min),A,24.62
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,0002,L1 Current (Max),A,24.62
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,24.62
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.89
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.11
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.14
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Min),A,105.12
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Max),A,105.38
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.25
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Min),A,104.0
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Max),A,104.12
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Min),A,123.62
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Max),A,123.62
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.62
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.0
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.62
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.69
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9227
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99014
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98428
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (Min),A,21.75
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (Max),A,21.75
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.75
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (Min),A,48.25
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (Max),A,48.25
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.25
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (Min),A,41.88
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (Max),A,42.88
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.38
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.32
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.69
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.75
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97357
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96667
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94278
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (Min),A,42.12
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (Max),A,42.12
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.12
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (Min),A,48.12
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (Max),A,48.25
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.12
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (Min),A,54.0
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (Max),A,54.0
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-17.19
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-24.31
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.75
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.93039
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.85357
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96304
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,0002,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,0002,L3 Current (Min),A,29.5
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,0002,L3 Current (Max),A,29.5
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,29.5
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,0002,L2 Current (Min),A,17.62
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,0002,L2 Current (Max),A,17.75
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,17.75
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,0002,L1 Current (Min),A,34.12
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,0002,L1 Current (Max),A,34.25
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,34.25
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.25
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.27
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.64
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.84
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,91.5
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,91.5
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,112.12
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,112.25
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,128.25
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,128.75
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.56
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.19
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9621
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98444
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98978
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (Min),A,31.25
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (Max),A,31.5
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.25
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (Min),A,44.38
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (Max),A,48.88
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.62
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (Min),A,67.75
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (Max),A,67.88
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.75
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.56
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.44
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.81
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96402
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96558
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93854
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (Min),A,41.25
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (Max),A,41.38
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.38
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (Min),A,49.88
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (Max),A,50.0
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (Min),A,56.5
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (Max),A,56.62
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.62
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.87
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.06
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-19.06
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
