Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96692
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94424
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.89947
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,0002,L1 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,0002,L3 Current (Min),A,40.38
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,0002,L3 Current (Max),A,40.38
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,40.38
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,0002,L2 Current (Min),A,26.5
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,0002,L2 Current (Max),A,26.88
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,26.62
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,0002,L1 Current (Min),A,18.0
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,0002,L1 Current (Max),A,26.38
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,20.12
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,111.75
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,112.12
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,119.62
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,124.5
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,140.25
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,149.25
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.44
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.87
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.06
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94937
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96353
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97479
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (Min),A,30.25
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (Max),A,30.25
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.25
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (Min),A,37.75
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (Max),A,37.88
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.75
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (Min),A,35.12
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (Max),A,35.25
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.12
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.06
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.81
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.75
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96811
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97055
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93301
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (Min),A,41.5
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (Max),A,41.62
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (Min),A,51.25
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (Max),A,51.38
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.38
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (Min),A,53.38
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (Max),A,53.5
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-15.25
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.31
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-34.94
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94229
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96881
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.79086
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,0002,L1 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,0002,L3 Current (Min),A,32.0
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,0002,L3 Current (Max),A,32.12
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,32.12
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,0002,L2 Current (Min),A,30.75
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,0002,L2 Current (Max),A,31.0
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,30.88
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,0002,L1 Current (Min),A,17.12
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,0002,L1 Current (Max),A,21.5
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,19.25
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.31
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,102.5
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,102.62
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,119.0
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,119.62
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.38
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,102.88
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,107.62
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.25
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.75
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.19
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89023
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98587
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9751
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (Min),A,21.12
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (Max),A,21.38
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.25
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (Min),A,54.75
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (Max),A,54.88
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.88
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (Min),A,35.0
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (Max),A,35.25
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.12
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.19
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.63
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.0
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98169
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96539
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92584
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (Min),A,49.25
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (Max),A,49.5
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.38
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (Min),A,44.25
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (Max),A,44.5
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.38
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (Min),A,50.25
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (Max),A,50.75
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.5
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.5
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.44
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-15.5
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98074
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93512
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93249
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,0002,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,0002,L3 Current (Min),A,43.5
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,0002,L3 Current (Max),A,43.62
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,43.5
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,0002,L2 Current (Min),A,19.62
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,0002,L2 Current (Max),A,20.12
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,20.0
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,0002,L1 Current (Min),A,26.62
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,0002,L1 Current (Max),A,26.75
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,26.62
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,112.25
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,112.5
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.38
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,117.88
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,118.62
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.25
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,110.62
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,110.88
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.31
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.44
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.75
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88714
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94723
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98016
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (Min),A,21.12
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (Max),A,21.38
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.25
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (Min),A,36.25
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (Max),A,36.38
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.38
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (Min),A,38.62
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (Max),A,38.62
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.62
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.44
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.13
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.19
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9585
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95645
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94266
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (Min),A,38.5
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (Max),A,38.75
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.75
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (Min),A,44.75
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (Max),A,45.12
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.88
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (Min),A,53.0
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (Max),A,53.12
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.12
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.25
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-19.56
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-15.5
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96695
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.88711
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.92993
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,0002,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,0002,L3 Current (Min),A,37.88
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,0002,L3 Current (Max),A,38.12
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,38.0
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,0002,L2 Current (Min),A,17.62
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,0002,L2 Current (Max),A,17.75
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,17.75
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,0002,L1 Current (Min),A,25.25
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,0002,L1 Current (Max),A,25.38
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,25.38
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.66
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.16
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.17
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,95.75
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,96.62
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,97.88
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,98.0
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,115.5
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,115.75
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.62
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.13
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.94
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.94
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94955
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95212
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9827
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (Min),A,22.88
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (Max),A,23.5
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.25
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (Min),A,35.5
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (Max),A,36.5
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.88
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (Min),A,42.88
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (Max),A,44.62
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.75
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.44
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.75
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95856
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96374
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93912
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (Min),A,38.5
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (Max),A,38.5
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (Min),A,47.38
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (Max),A,47.5
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.38
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (Min),A,50.5
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (Max),A,52.12
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.62
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.94
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-23.38
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-14.5
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97241
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.85449
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94162
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,0002,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,0002,L3 Current (Min),A,40.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,0002,L3 Current (Max),A,40.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,40.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,0002,L2 Current (Min),A,18.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,0002,L2 Current (Max),A,18.38
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,18.12
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,0002,L1 Current (Min),A,25.25
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,0002,L1 Current (Max),A,25.38
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,25.38
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.55
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,100.12
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,100.75
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,99.5
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,100.88
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,116.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,118.75
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.94
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.56
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.69
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95557
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99591
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97906
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (Min),A,24.12
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (Max),A,24.25
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.25
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (Min),A,88.5
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (Max),A,88.75
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,88.62
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (Min),A,35.12
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (Max),A,35.38
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.25
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.13
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.25
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.31
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96097
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96847
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96014
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
