Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (Min),A,38.25
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (Max),A,38.5
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.38
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (Min),A,44.5
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (Max),A,44.75
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.62
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (Min),A,62.75
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (Max),A,63.25
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,63.0
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.0
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-19.38
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-30.56
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97873
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.89758
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.79425
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,0002,L1 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,0002,L3 Current (Min),A,45.5
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,0002,L3 Current (Max),A,45.62
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,45.62
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,0002,L2 Current (Min),A,19.5
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,0002,L2 Current (Max),A,20.12
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,19.75
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,0002,L1 Current (Min),A,15.38
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,0002,L1 Current (Max),A,15.38
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,15.38
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.61
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.97
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.05
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,106.75
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,107.0
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.88
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,150.75
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,151.62
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,110.88
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,111.62
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.12
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.93
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.31
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,11.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94549
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9938
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97485
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (Min),A,22.75
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (Max),A,22.75
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.75
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (Min),A,75.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (Max),A,75.12
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,75.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (Min),A,53.75
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (Max),A,54.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.88
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.44
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.13
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97687
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96164
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94101
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (Min),A,47.88
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (Max),A,48.12
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (Min),A,46.75
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (Max),A,46.88
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.88
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (Min),A,52.25
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (Max),A,52.38
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.38
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-15.37
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-18.38
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.5
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9451
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.90552
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96976
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,0002,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,0002,L3 Current (Min),A,33.88
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,0002,L3 Current (Max),A,34.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,34.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,0002,L2 Current (Min),A,20.12
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,0002,L2 Current (Max),A,20.25
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,20.12
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,0002,L1 Current (Min),A,33.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,0002,L1 Current (Max),A,33.12
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,33.12
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.66
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,103.25
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,103.25
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.25
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,140.38
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,140.38
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.38
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,135.25
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,135.62
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.32
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,15.5
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,7.25
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98019
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95248
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98108
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (Min),A,31.5
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (Max),A,31.5
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (Min),A,52.88
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (Max),A,54.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.38
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (Min),A,43.75
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (Max),A,44.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.88
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.75
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.19
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.25
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97263
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95581
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93039
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (Min),A,40.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (Max),A,40.12
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (Min),A,46.12
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (Max),A,46.38
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.25
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (Min),A,52.88
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (Max),A,53.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.31
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-20.12
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-15.57
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9791
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.89313
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93359
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,0002,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,0002,L3 Current (Min),A,44.25
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,0002,L3 Current (Max),A,44.25
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,44.25
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,0002,L2 Current (Min),A,19.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,0002,L2 Current (Max),A,19.12
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,19.12
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,0002,L1 Current (Min),A,25.12
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,0002,L1 Current (Max),A,25.25
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,25.12
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.83
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,114.62
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,114.75
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.75
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,112.88
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,114.12
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,118.5
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,118.75
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.13
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.94
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.06
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92636
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98804
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98636
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (Min),A,21.62
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (Max),A,21.75
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.75
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (Min),A,51.12
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (Max),A,51.75
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (Min),A,41.12
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (Max),A,41.38
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.25
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.5
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.81
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.75
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95813
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97095
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92743
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (Min),A,38.38
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (Max),A,38.62
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (Min),A,42.5
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (Max),A,42.75
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.62
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (Min),A,50.0
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (Max),A,50.25
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.12
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-14.56
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-23.0
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-14.5
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94797
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.87836
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94052
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,0002,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,0002,L3 Current (Min),A,29.0
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,0002,L3 Current (Max),A,29.25
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,29.12
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,0002,L2 Current (Min),A,18.62
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,0002,L2 Current (Max),A,19.0
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,18.75
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,0002,L1 Current (Min),A,25.5
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,0002,L1 Current (Max),A,25.62
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,25.5
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.97
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,87.88
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,88.38
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.12
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,110.62
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,111.62
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,114.38
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,114.5
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.56
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.06
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,6.06
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90231
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94659
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98407
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (Min),A,21.75
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (Max),A,21.75
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.75
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (Min),A,35.5
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (Max),A,35.75
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.62
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (Min),A,45.0
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (Max),A,45.25
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.12
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.31
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.63
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.44
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95877
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95377
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93149
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (Min),A,38.25
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (Max),A,38.5
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (Min),A,41.5
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (Max),A,41.5
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (Min),A,50.88
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (Max),A,51.25
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.12
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.19
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-23.75
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-14.94
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96832
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.87506
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93875
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,0002,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,0002,L3 Current (Min),A,38.38
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,0002,L3 Current (Max),A,38.5
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,38.5
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,0002,L2 Current (Min),A,19.25
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,0002,L2 Current (Max),A,19.25
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,19.25
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,0002,L1 Current (Min),A,24.75
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,0002,L1 Current (Max),A,25.0
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,25.0
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.16
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Min),A,97.0
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Max),A,97.25
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Min),A,95.12
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Max),A,95.38
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Min),A,117.88
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Max),A,118.25
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.94
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.75
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.5
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89792
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9693
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98364
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (Min),A,21.88
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (Max),A,22.0
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.88
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (Min),A,38.12
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (Max),A,38.25
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.12
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (Min),A,38.38
