Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (Max),A,38.5
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.37
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.19
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.31
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97598
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94745
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95929
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (Min),A,47.88
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (Max),A,47.88
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.88
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (Min),A,44.5
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (Max),A,44.62
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (Min),A,63.12
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (Max),A,63.12
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.12
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-14.37
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-16.63
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-17.31
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94965
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.92325
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.89737
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,0002,L1 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,0002,L3 Current (Min),A,31.12
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,0002,L3 Current (Max),A,31.38
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,31.25
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,0002,L2 Current (Min),A,21.38
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,0002,L2 Current (Max),A,21.5
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,21.38
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,0002,L1 Current (Min),A,17.38
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,0002,L1 Current (Max),A,17.38
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,17.38
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,99.38
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,99.62
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,103.12
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,103.5
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,117.12
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,117.12
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.12
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.31
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.06
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.5
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90552
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97348
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98184
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (Min),A,22.38
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (Max),A,22.38
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.38
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (Min),A,38.5
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (Max),A,38.5
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (Min),A,34.12
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (Max),A,34.25
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.12
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.63
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.06
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.81
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96365
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95807
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93902
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (Min),A,39.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (Max),A,39.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (Min),A,41.5
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (Max),A,41.75
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.62
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (Min),A,50.38
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (Max),A,50.5
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.38
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.44
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-20.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.87
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97263
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.89068
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96484
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,0002,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,0002,L3 Current (Min),A,47.88
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,0002,L3 Current (Max),A,48.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,48.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,0002,L2 Current (Min),A,18.75
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,0002,L2 Current (Max),A,19.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,18.88
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,0002,L1 Current (Min),A,33.75
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,0002,L1 Current (Max),A,33.88
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,33.75
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.94
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Min),A,107.88
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Max),A,108.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Min),A,97.75
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Max),A,97.75
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Min),A,116.88
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Max),A,117.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.88
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-24.12
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.63
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,6.19
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88397
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97485
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98404
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (Min),A,22.25
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (Max),A,22.38
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.25
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (Min),A,46.75
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (Max),A,46.88
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.75
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (Min),A,44.62
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (Max),A,44.75
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.75
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.75
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.87
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.31
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96115
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97165
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94336
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (Min),A,38.5
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (Max),A,38.5
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (Min),A,42.62
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (Max),A,42.88
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.75
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (Min),A,52.12
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (Max),A,52.25
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.12
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.0
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-11.63
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-16.19
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97177
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93457
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.92923
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,0002,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,0002,L3 Current (Min),A,42.25
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,0002,L3 Current (Max),A,42.5
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,42.38
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,0002,L2 Current (Min),A,19.0
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,0002,L2 Current (Max),A,19.12
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,19.0
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,0002,L1 Current (Min),A,25.25
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,0002,L1 Current (Max),A,25.38
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,25.25
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Min),A,101.5
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Max),A,101.62
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Min),A,107.5
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Max),A,107.75
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Min),A,119.25
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Max),A,119.38
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.25
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.75
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.87
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,8.87
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89795
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97107
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97906
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (Min),A,22.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (Max),A,22.12
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (Min),A,36.25
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (Max),A,36.38
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.25
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (Min),A,47.62
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (Max),A,47.88
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.75
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.81
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.63
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.19
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97736
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95752
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93121
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (Min),A,50.62
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (Max),A,50.75
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.62
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (Min),A,43.75
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (Max),A,43.88
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.88
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (Min),A,52.75
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (Max),A,53.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.88
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-17.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-11.19
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-16.87
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.93161
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95636
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93054
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,0002,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,0002,L3 Current (Min),A,30.38
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,0002,L3 Current (Max),A,30.5
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,30.5
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,0002,L2 Current (Min),A,27.62
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,0002,L2 Current (Max),A,27.75
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,27.62
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,0002,L1 Current (Min),A,26.25
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,0002,L1 Current (Max),A,26.38
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,26.38
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Min),A,101.25
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Max),A,101.62
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Min),A,106.88
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Max),A,107.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Min),A,122.88
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Max),A,123.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T03:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.69
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.93
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.75
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89059
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97613
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98407
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (Min),A,19.62
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (Max),A,19.75
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.62
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (Min),A,39.38
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (Max),A,40.12
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.88
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (Min),A,40.75
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (Max),A,41.12
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.88
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.37
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.19
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.5
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97354
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95908
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92447
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (Min),A,47.12
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (Max),A,47.38
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.25
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (Min),A,41.25
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (Max),A,41.25
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.25
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (Min),A,48.12
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (Max),A,49.62
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.0
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-19.44
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-30.0
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96793
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.89377
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.81817
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,0002,L1 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,0002,L3 Current (Min),A,40.62
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,0002,L3 Current (Max),A,45.62
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,42.0
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,0002,L2 Current (Min),A,19.5
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,0002,L2 Current (Max),A,19.62
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,19.5
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,0002,L1 Current (Min),A,17.75
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,0002,L1 Current (Max),A,20.38
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,18.38
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.3
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.44
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.89
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.94
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.84
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.89
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Min),A,106.25
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Max),A,110.88
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.38
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Min),A,99.0
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Max),A,99.62
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Min),A,102.5
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Max),A,107.0
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.25
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.68
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.13
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.0
