Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90314
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98279
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98352
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (Min),A,20.62
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (Max),A,20.62
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.62
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (Min),A,48.75
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (Max),A,49.0
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.88
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (Min),A,36.62
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (Max),A,36.75
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.62
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.56
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.75
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.5
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96942
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96008
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93765
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (Min),A,39.0
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (Max),A,39.5
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.25
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (Min),A,41.62
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (Max),A,41.88
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.75
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (Min),A,49.75
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (Max),A,50.5
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.12
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.93
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-15.07
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-28.44
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97226
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.92584
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.83444
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,0002,L1 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,0002,L3 Current (Min),A,35.5
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,0002,L3 Current (Max),A,35.5
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,35.5
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,0002,L2 Current (Min),A,22.62
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,0002,L2 Current (Max),A,22.88
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,22.75
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,0002,L1 Current (Min),A,17.5
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,0002,L1 Current (Max),A,24.25
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,18.88
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.89
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.92
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.47
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.48
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.64
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.7
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,93.5
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,94.0
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.75
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,112.12
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,112.5
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,101.62
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,109.38
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.69
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.69
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.56
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95941
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97586
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98379
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (Min),A,22.12
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (Max),A,22.12
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.12
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (Min),A,36.75
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (Max),A,36.88
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.75
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (Min),A,48.62
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (Max),A,48.75
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.75
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.69
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.31
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.37
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9577
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95535
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98013
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (Min),A,38.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (Max),A,38.25
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.12
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (Min),A,42.12
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (Max),A,42.25
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.25
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (Min),A,87.5
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (Max),A,87.75
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,87.62
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.81
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-23.69
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-15.69
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96585
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.87204
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93256
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,0002,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,0002,L3 Current (Min),A,38.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,0002,L3 Current (Max),A,38.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,38.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,0002,L2 Current (Min),A,21.38
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,0002,L2 Current (Max),A,21.5
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,21.38
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,0002,L1 Current (Min),A,24.62
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,0002,L1 Current (Max),A,24.62
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,24.62
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.67
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.78
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.61
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.72
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,252.28
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.47
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.38
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Min),A,96.88
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Max),A,97.25
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Min),A,98.88
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Max),A,99.12
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Min),A,160.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Max),A,160.25
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.12
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.94
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.25
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.06
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95221
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96475
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98865
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (Min),A,24.0
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (Max),A,24.0
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (Min),A,37.75
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (Max),A,37.88
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.75
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (Min),A,48.12
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (Max),A,48.25
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.12
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.13
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.75
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.19
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95947
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96167
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95132
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (Min),A,37.88
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (Max),A,38.0
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.88
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (Min),A,43.25
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (Max),A,43.25
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.25
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (Min),A,51.75
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (Max),A,51.88
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.75
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.63
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-24.38
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.06
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98807
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.85922
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9415
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,0002,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,0002,L3 Current (Min),A,58.75
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,0002,L3 Current (Max),A,58.75
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,58.75
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,0002,L2 Current (Min),A,20.25
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,0002,L2 Current (Max),A,20.62
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,20.38
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,0002,L1 Current (Min),A,24.5
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,0002,L1 Current (Max),A,24.62
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,24.5
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.17
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.2
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.12
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.12
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,252.06
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.09
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Min),A,119.38
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Max),A,119.5
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.38
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Min),A,99.75
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Max),A,100.12
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.88
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Min),A,123.12
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Max),A,123.25
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.75
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.06
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.19
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93735
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98544
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99396
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (Min),A,22.62
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (Max),A,22.75
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.75
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (Min),A,51.38
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (Max),A,51.5
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (Min),A,60.75
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (Max),A,60.88
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.88
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.56
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.13
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.13
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9725
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96582
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94153
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (Min),A,46.75
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (Max),A,46.88
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.88
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (Min),A,43.5
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (Max),A,43.62
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.62
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (Min),A,49.75
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (Max),A,50.0
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.88
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.75
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-19.5
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-17.5
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95572
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.89447
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.92447
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,0002,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,0002,L3 Current (Min),A,35.5
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,0002,L3 Current (Max),A,35.62
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,35.62
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,0002,L2 Current (Min),A,22.0
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,0002,L2 Current (Max),A,22.12
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,22.0
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,0002,L1 Current (Min),A,25.5
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,0002,L1 Current (Max),A,25.5
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,25.5
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.31
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.33
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.61
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.62
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.66
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.69
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Min),A,103.75
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Max),A,104.0
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.75
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Min),A,115.38
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Max),A,115.62
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Min),A,133.5
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Max),A,133.75
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.62
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.94
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.56
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.81
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95727
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9574
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99307
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (Min),A,24.38
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (Max),A,24.38
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.38
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (Min),A,37.38
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (Max),A,37.75
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (Min),A,56.38
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (Max),A,56.5
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.5
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.44
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.25
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.38
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95868
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96326
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92938
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (Min),A,38.62
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (Max),A,38.62
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.62
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (Min),A,41.5
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (Max),A,41.62
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (Min),A,49.12
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (Max),A,49.12
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.12
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-20.62
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-13.94
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.43
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.90381
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9357
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97473
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,0002,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,0002,L3 Current (Min),A,24.62
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,0002,L3 Current (Max),A,24.75
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,24.75
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,0002,L2 Current (Min),A,25.0
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,0002,L2 Current (Max),A,25.38
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,25.12
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,0002,L1 Current (Min),A,36.38
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,0002,L1 Current (Max),A,36.5
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,36.38
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.8
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.81
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.33
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.34
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.89
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.91
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
