Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Min),A,85.88
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Max),A,86.0
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Min),A,103.25
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Max),A,103.38
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.38
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Min),A,139.62
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Max),A,139.75
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T02:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.94
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.31
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.19
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94522
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96152
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99313
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (Min),A,25.5
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (Max),A,26.0
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.75
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (Min),A,38.88
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (Max),A,38.88
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.88
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (Min),A,59.25
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (Max),A,59.38
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.25
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.44
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.06
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.63
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98276
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95547
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95929
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (Min),A,50.62
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (Max),A,50.75
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.75
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (Min),A,42.25
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (Max),A,42.88
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (Min),A,64.25
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (Max),A,64.62
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.38
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.44
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-19.88
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.37
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97214
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.892
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97412
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,0002,L3 Current (Min),A,36.25
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,0002,L3 Current (Max),A,36.25
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,36.25
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,0002,L2 Current (Min),A,22.38
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,0002,L2 Current (Max),A,22.88
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,22.62
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,0002,L1 Current (Min),A,36.0
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,0002,L1 Current (Max),A,36.62
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,36.5
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.77
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.8
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.5
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.52
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.03
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.03
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,111.25
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,111.5
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.25
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,102.5
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,103.62
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,158.12
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,158.38
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.38
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.5
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.06
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.0
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8797
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98633
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98721
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (Min),A,23.88
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (Max),A,24.38
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.12
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (Min),A,52.0
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (Max),A,52.25
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.12
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (Min),A,55.88
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (Max),A,56.62
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.25
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.25
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.44
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.19
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96811
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96286
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93643
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (Min),A,39.12
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (Max),A,39.38
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.25
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (Min),A,44.88
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (Max),A,45.0
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.88
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (Min),A,51.88
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (Max),A,52.12
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-20.0
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.25
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.75
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.90182
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.92151
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97775
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,0002,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,0002,L3 Current (Min),A,24.38
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,0002,L3 Current (Max),A,24.5
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,24.5
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,0002,L2 Current (Min),A,22.88
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,0002,L2 Current (Max),A,23.38
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,23.12
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,0002,L1 Current (Min),A,36.25
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,0002,L1 Current (Max),A,36.25
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,36.25
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.88
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.92
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.09
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.17
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.89
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.92
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,85.5
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,85.62
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,118.88
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,119.12
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,141.5
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,141.88
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.69
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.13
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.38
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93252
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95798
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98642
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (Min),A,24.88
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (Max),A,25.0
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.88
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (Min),A,37.38
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (Max),A,37.38
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.38
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (Min),A,57.75
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (Max),A,57.75
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.75
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.69
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.87
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.31
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97528
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95865
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93225
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (Min),A,47.25
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (Max),A,47.5
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.5
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (Min),A,46.62
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (Max),A,46.88
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.75
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (Min),A,51.0
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (Max),A,51.25
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.12
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-21.25
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-18.0
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-14.31
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.8768
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.90283
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95328
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,0002,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,0002,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,0002,L3 Current (Min),A,20.5
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,0002,L3 Current (Max),A,20.62
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,20.5
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,0002,L2 Current (Min),A,22.75
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,0002,L2 Current (Max),A,22.88
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,22.75
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,0002,L1 Current (Min),A,35.62
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,0002,L1 Current (Max),A,35.62
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,35.62
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.41
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.02
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.05
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.59
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.61
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,90.75
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,91.0
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.88
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,105.62
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,105.88
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,141.0
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,141.38
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.12
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.25
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.56
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.19
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91989
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9653
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98871
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (Min),A,24.75
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (Max),A,25.0
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.88
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (Min),A,39.38
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (Max),A,39.75
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.62
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (Min),A,58.5
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (Max),A,59.0
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.75
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.37
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.37
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.25
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96439
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95987
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95673
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (Min),A,41.62
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (Max),A,41.88
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.75
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (Min),A,45.12
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (Max),A,45.38
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.25
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (Min),A,60.62
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (Max),A,60.88
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.75
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-18.19
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-20.25
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.69
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.90362
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.88956
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96741
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,0002,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,0002,L3 Current (Min),A,23.88
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,0002,L3 Current (Max),A,24.12
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,24.0
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,0002,L2 Current (Min),A,23.12
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,0002,L2 Current (Max),A,23.25
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,23.25
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,0002,L1 Current (Min),A,34.5
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,0002,L1 Current (Max),A,36.75
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,36.25
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.42
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.44
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.11
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.14
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.64
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.67
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Min),A,88.5
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Max),A,89.0
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Min),A,106.5
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Max),A,107.0
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.88
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Min),A,151.25
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Max),A,154.12
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.12
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.75
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.62
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89657
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98721
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99121
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (Min),A,23.88
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (Max),A,24.12
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (Min),A,61.88
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (Max),A,62.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (Min),A,62.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (Max),A,62.25
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.12
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.44
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.81
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96158
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96585
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96304
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (Min),A,40.25
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (Max),A,40.38
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.38
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (Min),A,44.75
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (Max),A,45.38
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.12
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (Min),A,66.88
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (Max),A,67.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,67.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.31
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.06
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.93933
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.92044
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94519
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,0002,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,0002,L3 Current (Min),A,28.38
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,0002,L3 Current (Max),A,32.25
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,30.38
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,0002,L2 Current (Min),A,24.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,0002,L2 Current (Max),A,24.12
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,24.12
