Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,0002,L1 Current (Min),A,28.62
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,0002,L1 Current (Max),A,28.75
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,28.75
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.95
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Min),A,91.12
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Max),A,94.38
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Min),A,129.5
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Max),A,130.12
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Min),A,155.38
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Max),A,155.75
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.13
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.31
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.19
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93072
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97565
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99139
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (Min),A,25.25
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (Max),A,25.38
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.38
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (Min),A,43.5
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (Max),A,43.62
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (Min),A,56.75
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (Max),A,56.75
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.75
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.87
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.87
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.87
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96075
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95694
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93841
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (Min),A,38.62
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (Max),A,38.88
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.75
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (Min),A,44.62
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (Max),A,45.0
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.88
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (Min),A,49.75
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (Max),A,50.75
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.5
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-14.0
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-16.37
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-17.56
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.93185
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.90951
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.92398
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,0002,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,0002,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,0002,L3 Current (Min),A,26.62
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,0002,L3 Current (Max),A,26.75
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,26.62
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,0002,L2 Current (Min),A,23.75
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,0002,L2 Current (Max),A,24.0
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,23.75
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,0002,L1 Current (Min),A,28.5
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,0002,L1 Current (Max),A,28.62
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,28.62
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.08
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.27
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.38
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.03
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.14
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Min),A,89.0
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Max),A,89.25
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Min),A,110.88
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Max),A,111.25
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Min),A,132.88
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Max),A,133.88
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.62
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T01:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.37
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.75
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.75
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93445
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97061
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98502
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (Min),A,25.38
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (Max),A,25.38
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.38
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (Min),A,39.62
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (Max),A,39.75
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.75
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (Min),A,53.88
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (Max),A,54.0
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.75
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.56
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.12
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98218
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95251
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92435
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (Min),A,49.12
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (Max),A,49.5
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.25
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (Min),A,41.5
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (Max),A,42.12
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.75
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (Min),A,49.75
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (Max),A,49.88
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.88
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-17.37
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-19.19
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-14.19
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.91015
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.89438
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94223
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,0002,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,0002,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,0002,L3 Current (Min),A,23.5
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,0002,L3 Current (Max),A,23.62
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,23.5
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,0002,L2 Current (Min),A,23.38
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,0002,L2 Current (Max),A,23.5
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,23.5
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,0002,L1 Current (Min),A,28.12
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,0002,L1 Current (Max),A,28.5
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,28.25
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.0
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.97
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.14
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,96.12
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,96.25
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,103.12
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,104.12
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.62
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,130.38
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,130.62
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.75
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.25
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97696
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98462
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99316
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (Min),A,46.75
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (Max),A,46.88
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.75
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (Min),A,55.75
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (Max),A,56.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.88
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (Min),A,60.62
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (Max),A,61.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.88
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.06
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.81
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.87
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96478
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96326
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9313
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (Min),A,39.38
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (Max),A,39.38
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.38
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (Min),A,42.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (Max),A,42.25
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.12
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (Min),A,52.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (Max),A,52.12
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.12
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.69
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-17.63
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.37
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95953
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.90542
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95138
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,0002,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,0002,L3 Current (Min),A,33.38
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,0002,L3 Current (Max),A,33.5
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,33.38
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,0002,L2 Current (Min),A,25.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,0002,L2 Current (Max),A,25.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,25.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,0002,L1 Current (Min),A,28.5
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,0002,L1 Current (Max),A,28.62
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,28.5
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Min),A,118.38
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Max),A,118.5
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.38
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Min),A,121.38
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Max),A,121.88
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.62
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Min),A,139.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Max),A,139.38
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.44
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.25
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,9.25
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92136
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94943
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98093
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (Min),A,23.62
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (Max),A,23.75
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.62
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (Min),A,39.62
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (Max),A,40.12
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.88
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (Min),A,71.12
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (Max),A,71.25
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.25
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.87
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.81
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.81
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95865
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96732
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94232
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (Min),A,39.0
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (Max),A,39.0
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (Min),A,45.38
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (Max),A,45.5
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (Min),A,53.75
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (Max),A,54.25
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-21.31
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-16.25
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-21.38
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.87585
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.91986
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.90784
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,0002,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,0002,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,0002,L3 Current (Min),A,21.25
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,0002,L3 Current (Max),A,21.62
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,21.38
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,0002,L2 Current (Min),A,27.5
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,0002,L2 Current (Max),A,27.88
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,27.75
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,0002,L1 Current (Min),A,22.25
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,0002,L1 Current (Max),A,28.25
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,25.88
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.27
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Min),A,82.0
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Max),A,82.38
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.12
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Min),A,111.75
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Max),A,112.25
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Min),A,141.75
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Max),A,149.38
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.12
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.63
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.94
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.44
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96741
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95682
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99429
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (Min),A,25.88
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (Max),A,26.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (Min),A,37.62
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (Max),A,37.62
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.62
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (Min),A,83.5
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (Max),A,83.5
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.5
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.75
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95904
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97623
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94061
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (Min),A,38.5
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (Max),A,38.62
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (Min),A,52.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (Max),A,52.12
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.12
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (Min),A,51.12
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (Max),A,51.38
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.25
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-18.38
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.94
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
