Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.44
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.91998
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96448
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96399
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,0002,L3 Current (Min),A,28.5
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,0002,L3 Current (Max),A,28.5
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,28.5
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,0002,L2 Current (Min),A,37.12
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,0002,L2 Current (Max),A,37.25
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,37.12
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,0002,L1 Current (Min),A,38.88
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,0002,L1 Current (Max),A,38.88
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,38.88
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Min),A,91.38
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Max),A,91.5
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Min),A,125.88
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Max),A,126.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Min),A,170.75
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Max),A,170.75
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.75
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.25
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.94
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.12
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95224
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9841
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9971
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (Min),A,27.12
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (Max),A,27.25
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.12
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (Min),A,57.38
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (Max),A,57.5
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.38
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (Min),A,109.75
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (Max),A,109.88
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,109.88
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.75
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.25
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.18
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99341
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96567
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93231
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (Min),A,42.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (Max),A,42.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (Min),A,35.62
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (Max),A,36.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.75
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (Min),A,44.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (Max),A,44.88
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.38
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.56
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.25
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.44
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9191
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96164
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9498
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,0002,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,0002,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,0002,L3 Current (Min),A,23.88
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,0002,L3 Current (Max),A,24.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,24.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,0002,L2 Current (Min),A,36.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,0002,L2 Current (Max),A,36.25
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,36.12
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,0002,L1 Current (Min),A,31.62
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,0002,L1 Current (Max),A,31.62
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,31.62
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.39
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Min),A,92.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Max),A,92.12
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Min),A,128.75
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Max),A,128.88
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Min),A,182.62
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Max),A,183.62
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.12
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.19
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.81
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.75
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95492
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98062
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99728
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (Min),A,27.75
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (Max),A,27.88
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.75
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (Min),A,47.38
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (Max),A,47.75
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.62
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (Min),A,112.38
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (Max),A,112.5
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,112.38
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.81
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-31.87
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.19
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94931
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8081
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78952
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (Min),A,14.25
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (Max),A,14.38
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.38
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (Min),A,19.38
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (Max),A,19.38
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.38
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (Min),A,28.62
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (Max),A,28.75
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.62
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-17.87
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.31
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.81
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.90097
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93185
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95282
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,0002,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,0002,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,0002,L3 Current (Min),A,24.5
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,0002,L3 Current (Max),A,24.5
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,24.5
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,0002,L2 Current (Min),A,26.25
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,0002,L2 Current (Max),A,26.5
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,26.38
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,0002,L1 Current (Min),A,30.62
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,0002,L1 Current (Max),A,30.62
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,30.62
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.12
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Min),A,66.38
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Max),A,66.5
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Min),A,91.25
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Max),A,91.75
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Min),A,166.5
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Max),A,166.75
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-26T00:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.81
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.25
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,11.37
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99442
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99509
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97531
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (Min),A,75.12
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (Max),A,77.0
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.75
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (Min),A,99.88
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (Max),A,101.5
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,100.25
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (Min),A,84.62
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (Max),A,85.88
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,85.0
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.44
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.94
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.5
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95047
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8717
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85367
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (Min),A,30.75
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (Max),A,31.75
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (Min),A,28.0
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (Max),A,28.25
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.25
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (Min),A,38.0
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (Max),A,38.0
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.69
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-19.19
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.25
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96268
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.88885
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99384
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,0002,L3 Current (Min),A,48.62
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,0002,L3 Current (Max),A,48.75
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,48.62
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,0002,L2 Current (Min),A,25.38
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,0002,L2 Current (Max),A,25.88
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,25.75
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,0002,L1 Current (Min),A,69.38
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,0002,L1 Current (Max),A,69.62
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,69.5
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,152.38
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,155.25
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.88
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,149.38
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,151.25
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.12
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,185.25
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,186.25
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.25
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.25
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,6.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98541
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99472
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98813
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (Min),A,57.12
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (Max),A,57.75
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.5
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (Min),A,101.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (Max),A,101.5
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,101.38
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (Min),A,92.38
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (Max),A,92.88
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,92.62
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.06
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.31
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87366
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89102
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.906
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (Min),A,22.12
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (Max),A,22.25
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.25
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (Min),A,27.88
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (Max),A,28.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (Min),A,39.38
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (Max),A,40.88
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.38
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-14.31
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-18.31
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.37
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9324
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.89294
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97498
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,0002,L3 Current (Min),A,32.88
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,0002,L3 Current (Max),A,33.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,33.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,0002,L2 Current (Min),A,25.5
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,0002,L2 Current (Max),A,25.75
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,25.62
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,0002,L1 Current (Min),A,44.88
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,0002,L1 Current (Max),A,45.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,45.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.91
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,109.5
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,110.25
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.88
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,151.12
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,151.75
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,172.5
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,174.12
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.25
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.38
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,7.63
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98608
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99228
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98581
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (Min),A,58.75
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (Max),A,60.25
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.75
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (Min),A,87.62
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (Max),A,89.12
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,88.75
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (Min),A,88.25
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (Max),A,88.5
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,88.38
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.31
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.44
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.88
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84979
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85168
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92444
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
