Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (Min),A,21.5
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (Max),A,21.75
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.62
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (Min),A,24.38
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (Max),A,24.62
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (Min),A,52.0
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (Max),A,52.12
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.06
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.37
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.37
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94537
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97824
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96167
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,0002,L3 Current (Min),A,37.88
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,0002,L3 Current (Max),A,38.25
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,38.12
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,0002,L2 Current (Min),A,53.38
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,0002,L2 Current (Max),A,53.62
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,53.62
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,0002,L1 Current (Min),A,44.88
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,0002,L1 Current (Max),A,45.25
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,45.12
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.09
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.12
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.73
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.42
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,115.38
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,117.12
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,162.88
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,164.5
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,180.12
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,180.75
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.69
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.69
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.31
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98996
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99277
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99274
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (Min),A,67.12
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (Max),A,67.5
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.38
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (Min),A,90.25
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (Max),A,90.75
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,90.5
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (Min),A,80.38
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (Max),A,80.62
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.5
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.62
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.63
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.56
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94488
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92441
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86374
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (Min),A,30.5
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (Max),A,30.62
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.62
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (Min),A,32.62
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (Max),A,32.62
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.62
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (Min),A,39.88
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (Max),A,40.0
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.88
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-15.57
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.5
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.31
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.93222
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96201
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97491
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,0002,L3 Current (Min),A,37.38
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,0002,L3 Current (Max),A,37.5
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,37.5
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,0002,L2 Current (Min),A,44.0
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,0002,L2 Current (Max),A,44.25
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,44.12
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,0002,L1 Current (Min),A,40.5
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,0002,L1 Current (Max),A,41.0
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,40.88
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.38
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.7
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.73
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,132.62
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,133.12
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,165.0
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,165.25
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.12
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,157.0
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,157.5
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.38
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.62
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98416
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99371
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99072
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (Min),A,58.5
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (Max),A,59.12
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.88
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (Min),A,94.5
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (Max),A,96.12
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,95.25
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (Min),A,91.62
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (Max),A,92.0
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,91.75
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.62
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.88
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.88
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83859
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85354
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89352
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (Min),A,21.38
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (Max),A,21.5
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.38
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (Min),A,26.75
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (Max),A,26.75
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.75
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (Min),A,40.88
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (Max),A,42.88
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.62
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.06
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.94
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-1.69
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95077
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94443
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98495
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,0002,L3 Current (Min),A,39.12
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,0002,L3 Current (Max),A,39.12
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,39.12
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,0002,L2 Current (Min),A,37.62
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,0002,L2 Current (Max),A,37.75
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,37.62
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,0002,L1 Current (Min),A,46.38
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,0002,L1 Current (Max),A,47.12
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,46.75
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.16
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,116.0
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,116.62
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.38
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,155.5
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,156.88
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.12
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,174.38
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,177.12
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.81
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.5
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.12
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9779
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99368
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99371
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (Min),A,51.12
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (Max),A,52.88
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.75
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (Min),A,94.88
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (Max),A,96.5
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,95.5
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (Min),A,89.62
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (Max),A,90.12
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,89.88
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.56
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.94
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.25
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94122
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89645
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88907
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (Min),A,32.75
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (Max),A,32.88
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.88
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (Min),A,28.0
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (Max),A,28.5
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.25
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (Min),A,40.5
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (Max),A,40.75
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.62
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.81
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.81
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.19
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96323
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98804
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97052
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,0002,L3 Current (Min),A,45.88
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,0002,L3 Current (Max),A,46.0
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,45.88
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,0002,L2 Current (Min),A,73.12
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,0002,L2 Current (Max),A,73.38
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,73.25
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,0002,L1 Current (Min),A,39.75
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,0002,L1 Current (Max),A,40.12
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,39.88
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.59
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,128.25
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,129.75
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.75
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,194.62
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,195.62
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.88
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,166.5
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,166.5
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.81
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.12
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.25
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98273
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99478
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9931
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (Min),A,57.88
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (Max),A,58.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (Min),A,93.25
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (Max),A,93.38
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,93.38
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (Min),A,90.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (Max),A,90.12
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,90.12
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.94
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.5
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91952
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88791
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93585
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (Min),A,29.75
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (Max),A,29.75
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.75
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (Min),A,27.88
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (Max),A,28.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.88
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (Min),A,54.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (Max),A,54.12
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.12
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.94
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.06
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.12
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96423
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9758
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97162
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,0002,L3 Current (Min),A,46.75
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,0002,L3 Current (Max),A,46.88
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,46.75
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,0002,L2 Current (Min),A,54.12
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,0002,L2 Current (Max),A,54.38
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,54.25
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,0002,L1 Current (Min),A,35.25
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,0002,L1 Current (Max),A,35.75
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,35.38
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.38
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,132.5
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,132.62
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,172.62
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,173.12
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.88
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,176.88
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,177.38
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.94
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.38
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.5
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9935
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99698
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98953
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (Min),A,71.5
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (Max),A,71.75
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.62
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (Min),A,115.88
