Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (Max),A,116.12
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,116.12
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (Min),A,69.25
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (Max),A,69.5
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.5
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.87
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.56
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.0
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8544
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89087
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9321
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (Min),A,21.75
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (Max),A,21.88
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.88
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (Min),A,25.38
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (Max),A,25.5
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (Min),A,53.12
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (Max),A,53.25
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.12
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.63
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.81
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.25
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98154
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9462
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98248
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,0002,L3 Current (Min),A,66.75
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,0002,L3 Current (Max),A,66.88
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,66.75
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,0002,L2 Current (Min),A,35.75
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,0002,L2 Current (Max),A,36.0
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,35.88
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,0002,L1 Current (Min),A,55.5
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,0002,L1 Current (Max),A,55.88
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,55.75
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,157.62
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,157.75
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.62
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,174.12
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,174.62
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,176.38
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,176.75
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.88
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.81
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.31
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99271
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99619
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99448
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (Min),A,84.0
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (Max),A,84.62
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,84.38
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (Min),A,120.38
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (Max),A,121.25
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,120.75
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (Min),A,83.25
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (Max),A,83.75
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,83.5
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.06
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.5
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.75
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89932
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86481
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87976
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (Min),A,22.25
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (Max),A,22.38
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.38
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (Min),A,26.5
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (Max),A,26.75
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.62
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (Min),A,41.38
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (Max),A,43.12
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.38
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.81
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.31
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.5
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96692
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96109
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97958
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,0002,L3 Current (Min),A,52.88
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,0002,L3 Current (Max),A,52.88
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,52.88
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,0002,L2 Current (Min),A,43.62
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,0002,L2 Current (Max),A,43.88
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,43.75
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,0002,L1 Current (Min),A,47.62
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,0002,L1 Current (Max),A,49.25
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,48.5
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,156.75
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,157.38
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.12
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,187.12
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,187.62
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.38
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,169.0
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,171.75
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.62
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.69
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.94
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.44
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99506
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99103
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99405
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (Min),A,87.88
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (Max),A,97.62
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,91.88
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (Min),A,88.62
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (Max),A,91.0
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,89.62
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (Min),A,85.62
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (Max),A,86.12
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,85.88
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.0
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.5
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.56
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93066
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8833
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91952
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (Min),A,29.62
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (Max),A,30.0
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.75
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (Min),A,26.88
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (Max),A,27.25
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (Min),A,48.88
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (Max),A,48.88
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.88
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.56
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.94
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.62
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95288
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97662
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98352
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,0002,L3 Current (Min),A,47.62
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,0002,L3 Current (Max),A,52.88
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,48.75
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,0002,L2 Current (Min),A,61.12
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,0002,L2 Current (Max),A,61.38
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,61.25
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,0002,L1 Current (Min),A,54.12
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,0002,L1 Current (Max),A,54.5
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,54.38
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.27
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.3
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.23
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.81
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,162.38
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,171.88
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.38
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,174.62
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,177.25
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,185.88
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,186.25
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.69
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.56
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.88
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99149
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99411
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99347
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (Min),A,69.62
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (Max),A,70.5
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.25
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (Min),A,98.88
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (Max),A,99.75
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,99.38
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (Min),A,109.25
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (Max),A,110.12
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,109.75
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.0
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.19
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.5
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.892
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8732
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91174
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (Min),A,22.62
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (Max),A,23.0
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.75
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (Min),A,28.25
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (Max),A,28.5
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.38
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (Min),A,46.25
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (Max),A,46.25
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.25
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.25
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-11.81
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.5
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97839
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93948
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98584
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,0002,L3 Current (Min),A,66.12
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,0002,L3 Current (Max),A,66.62
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,66.38
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,0002,L2 Current (Min),A,35.5
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,0002,L2 Current (Max),A,35.62
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,35.62
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,0002,L1 Current (Min),A,61.62
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,0002,L1 Current (Max),A,61.62
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,61.62
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.61
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.67
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.83
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.88
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.11
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.14
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,156.5
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,157.0
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.62
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,159.5
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,160.25
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.88
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,212.75
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,213.62
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.25
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.31
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.5
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.25
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98938
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99734
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99426
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (Min),A,71.88
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (Max),A,76.25
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.12
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (Min),A,125.25
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (Max),A,125.38
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,125.25
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (Min),A,91.25
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (Max),A,91.62
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,91.38
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.56
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.44
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.88
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87893
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91015
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88284
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (Min),A,22.12
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (Max),A,22.25
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.25
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (Min),A,28.62
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (Max),A,28.75
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.75
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (Min),A,37.25
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (Max),A,37.5
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.38
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.19
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.56
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97952
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97818
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98288
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,0002,L3 Current (Min),A,61.5
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,0002,L3 Current (Max),A,61.75
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,61.62
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,0002,L2 Current (Min),A,54.38
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,0002,L2 Current (Max),A,54.5
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,54.38
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,0002,L1 Current (Min),A,62.0
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,0002,L1 Current (Max),A,62.38
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,62.12
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.92
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.97
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.92
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.98
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.17
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.22
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,153.0
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,157.12
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.25
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,205.88
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,206.12
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,186.75
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,187.12
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.69
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
