Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.69
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.94
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99121
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99509
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99594
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (Min),A,77.5
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (Max),A,78.0
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,77.75
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (Min),A,107.38
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (Max),A,107.5
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,107.5
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (Min),A,108.0
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (Max),A,109.25
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,108.62
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.37
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-47.75
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.0
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.81512
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.52596
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76172
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (Min),A,18.38
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (Max),A,18.5
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (Min),A,14.25
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (Max),A,14.5
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.38
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (Min),A,26.12
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (Max),A,26.38
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.25
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.63
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.75
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.25
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97385
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98837
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96545
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,0002,L3 Current (Min),A,55.5
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,0002,L3 Current (Max),A,55.62
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,55.5
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,0002,L2 Current (Min),A,71.38
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,0002,L2 Current (Max),A,71.5
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,71.5
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,0002,L1 Current (Min),A,47.25
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,0002,L1 Current (Max),A,47.38
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,47.38
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.42
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.45
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.38
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.39
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.25
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.31
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,147.75
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,148.25
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,186.88
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,186.88
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.88
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,175.38
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,176.5
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.31
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.06
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98477
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99713
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9946
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (Min),A,64.88
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (Max),A,65.75
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.25
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (Min),A,120.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (Max),A,121.25
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,120.5
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (Min),A,95.88
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (Max),A,96.25
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,96.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.93
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-46.56
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-35.31
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.6246
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.54049
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.75683
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (Min),A,12.75
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (Max),A,12.88
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.88
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (Min),A,14.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (Max),A,14.12
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.12
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (Min),A,25.5
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (Max),A,25.75
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.62
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.5
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.94
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.81
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97348
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98114
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95624
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,0002,L3 Current (Min),A,54.62
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,0002,L3 Current (Max),A,54.75
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,54.62
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,0002,L2 Current (Min),A,62.75
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,0002,L2 Current (Max),A,62.88
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,62.75
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,0002,L1 Current (Min),A,44.88
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,0002,L1 Current (Max),A,45.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,45.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.98
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.02
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.5
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.5
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.55
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.59
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,127.38
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,128.12
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.75
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,190.75
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,191.88
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.12
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,161.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,161.88
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.38
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.38
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.94
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.5
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99393
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99567
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99088
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (Min),A,96.5
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (Max),A,96.75
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,96.62
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (Min),A,101.38
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (Max),A,102.0
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,101.88
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (Min),A,99.38
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (Max),A,99.62
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,99.5
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-37.56
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-37.94
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-37.25
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.48995
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.66403
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.73486
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (Min),A,12.5
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (Max),A,12.88
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.75
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (Min),A,16.62
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (Max),A,16.88
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.62
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (Min),A,25.25
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (Max),A,25.38
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.38
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.69
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.13
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9776
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98489
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97501
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,0002,L3 Current (Min),A,68.38
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,0002,L3 Current (Max),A,68.5
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,68.38
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,0002,L2 Current (Min),A,73.12
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,0002,L2 Current (Max),A,73.38
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,73.25
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,0002,L1 Current (Min),A,55.0
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,0002,L1 Current (Max),A,59.88
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,58.0
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.59
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.67
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.12
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.78
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,171.38
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,171.62
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,186.62
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,186.88
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.75
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,172.62
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,177.75
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.62
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.19
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.38
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,6.44
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99576
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99271
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98877
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (Min),A,108.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (Max),A,109.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,108.75
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (Min),A,91.38
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (Max),A,92.75
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,92.5
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (Min),A,99.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (Max),A,99.25
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,99.12
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.87
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-49.56
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.62
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82837
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.50372
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89004
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (Min),A,18.88
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (Max),A,19.12
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (Min),A,13.75
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (Max),A,14.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.88
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (Min),A,37.38
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (Max),A,37.62
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.62
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.44
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.62
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98318
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98541
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98764
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,0002,L3 Current (Min),A,72.5
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,0002,L3 Current (Max),A,72.75
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,72.62
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,0002,L2 Current (Min),A,77.12
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,0002,L2 Current (Max),A,77.25
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,77.12
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,0002,L1 Current (Min),A,65.88
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,0002,L1 Current (Max),A,66.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,66.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.05
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.77
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,196.12
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,197.38
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,176.12
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,177.38
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,197.75
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,197.88
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.88
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.5
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.38
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.31
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98532
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99475
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99353
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (Min),A,68.0
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (Max),A,68.62
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.25
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (Min),A,98.0
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (Max),A,98.38
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,98.12
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (Min),A,92.5
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (Max),A,92.88
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,92.62
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-44.62
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-48.0
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-37.44
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.42736
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.54513
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.73428
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (Min),A,12.25
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (Max),A,12.5
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.38
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (Min),A,15.25
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (Max),A,15.5
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (Min),A,27.62
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (Max),A,27.75
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.75
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.12
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.56
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.06
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9856
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97565
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9863
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,0002,L3 Current (Min),A,85.62
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,0002,L3 Current (Max),A,85.62
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,85.62
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,0002,L2 Current (Min),A,59.88
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,0002,L2 Current (Max),A,60.5
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,60.12
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,0002,L1 Current (Min),A,70.12
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,0002,L1 Current (Max),A,70.25
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,70.12
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.39
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.0
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.11
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
