Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,159.38
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,159.88
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,167.0
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,167.75
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.38
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,184.12
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,184.5
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.38
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.38
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.69
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.25
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98386
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99112
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99637
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (Min),A,60.5
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (Max),A,60.88
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.62
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (Min),A,88.12
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (Max),A,88.5
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,88.38
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (Min),A,113.38
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (Max),A,114.12
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,113.75
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-44.75
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-36.63
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.88
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.44067
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.63769
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86157
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (Min),A,12.5
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (Max),A,12.5
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (Min),A,15.0
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (Max),A,15.25
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.12
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (Min),A,37.0
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (Max),A,37.0
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.63
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.25
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.63
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98151
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98538
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98059
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,0002,L3 Current (Min),A,72.75
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,0002,L3 Current (Max),A,72.88
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,72.88
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,0002,L2 Current (Min),A,68.25
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,0002,L2 Current (Max),A,68.38
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,68.25
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,0002,L1 Current (Min),A,56.75
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,0002,L1 Current (Max),A,56.88
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,56.88
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.41
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.28
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.05
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.09
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,139.12
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,139.5
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.38
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,166.75
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,167.12
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.88
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,202.62
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,203.25
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.12
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.81
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.56
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98871
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99493
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99515
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (Min),A,75.62
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (Max),A,76.38
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,76.0
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (Min),A,101.62
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (Max),A,102.38
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,102.0
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (Min),A,101.25
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (Max),A,101.75
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,101.38
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.0
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-40.07
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.25
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84509
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.61794
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79547
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (Min),A,18.75
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (Max),A,19.38
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.12
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.0
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (Max),A,16.25
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.12
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (Min),A,28.12
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (Max),A,28.25
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.25
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.25
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.5
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-2.69
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98563
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96689
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99127
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,0002,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,0002,L3 Current (Min),A,94.38
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,0002,L3 Current (Max),A,94.5
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,94.38
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,0002,L2 Current (Min),A,50.75
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,0002,L2 Current (Max),A,51.25
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,50.88
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,0002,L1 Current (Min),A,74.88
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,0002,L1 Current (Max),A,75.88
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,75.38
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.3
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.33
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.59
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.66
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.78
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,186.12
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,186.62
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.38
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,162.5
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,163.62
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,199.88
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,200.12
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.12
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.94
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.94
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98672
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99625
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99139
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (Min),A,70.88
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (Max),A,71.5
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.12
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (Min),A,113.25
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (Max),A,113.38
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,113.25
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (Min),A,102.38
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (Max),A,102.5
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,102.5
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-38.87
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-38.13
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.62
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.47955
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.63909
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82422
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (Min),A,12.38
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (Max),A,12.62
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (Min),A,16.38
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (Max),A,16.38
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.38
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (Min),A,26.12
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (Max),A,26.12
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.12
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.81
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.88
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.69
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98349
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98853
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98996
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,0002,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,0002,L3 Current (Min),A,77.38
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,0002,L3 Current (Max),A,77.75
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,77.62
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,0002,L2 Current (Min),A,84.0
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,0002,L2 Current (Max),A,84.5
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,84.25
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,0002,L1 Current (Min),A,73.12
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,0002,L1 Current (Max),A,73.62
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,73.5
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.39
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.67
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,154.38
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,155.12
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.88
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,207.88
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,208.25
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.12
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,196.75
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,197.25
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.12
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.06
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.25
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.31
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9946
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99316
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99332
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (Min),A,89.38
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (Max),A,94.12
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,91.75
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (Min),A,91.12
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (Max),A,92.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,91.5
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (Min),A,89.5
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (Max),A,89.62
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,89.62
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-38.5
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-59.13
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-35.19
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.50072
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.41073
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.75631
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (Min),A,12.88
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (Max),A,13.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (Min),A,14.75
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (Max),A,14.88
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.75
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (Min),A,26.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (Max),A,26.25
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.12
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.25
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.12
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97018
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99222
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97784
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,0002,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,0002,L3 Current (Min),A,54.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,0002,L3 Current (Max),A,54.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,54.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,0002,L2 Current (Min),A,100.12
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,0002,L2 Current (Max),A,100.62
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,100.38
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,0002,L1 Current (Min),A,55.38
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,0002,L1 Current (Max),A,55.5
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,55.38
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.45
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.75
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.14
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.14
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,149.62
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,154.38
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,198.12
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,198.5
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.25
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,165.62
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,165.75
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.62
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.94
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.88
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.19
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99295
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99637
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99384
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (Min),A,84.0
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (Max),A,84.25
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,84.12
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (Min),A,112.62
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (Max),A,117.12
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,116.12
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (Min),A,97.5
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (Max),A,97.88
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,97.75
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.87
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-36.06
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.63
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.80963
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.61752
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79263
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (Min),A,18.75
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (Max),A,18.88
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.88
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (Min),A,13.62
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (Max),A,13.75
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.62
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (Min),A,27.88
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (Max),A,28.88
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.25
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.69
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.31
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.06
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99405
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99561
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97699
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,0002,L3 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,0002,L2 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,0002,L3 Current (Min),A,108.62
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,0002,L3 Current (Max),A,108.75
