Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,108.62
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,0002,L2 Current (Min),A,129.12
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,0002,L2 Current (Max),A,130.5
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,129.5
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,0002,L1 Current (Min),A,56.88
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,0002,L1 Current (Max),A,57.12
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,57.0
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.73
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.44
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,208.0
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,208.12
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,251.75
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,255.12
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.25
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,178.0
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,179.12
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.25
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.19
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.12
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.69
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99414
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99658
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98959
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (Min),A,92.38
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (Max),A,93.75
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,93.0
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (Min),A,119.88
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (Max),A,120.75
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,120.12
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (Min),A,96.38
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (Max),A,96.88
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,96.5
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.69
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-46.56
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-36.81
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.54101
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.52334
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.74383
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (Min),A,12.62
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (Max),A,13.0
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.88
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (Min),A,13.62
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (Max),A,14.38
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.88
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (Min),A,28.75
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (Max),A,28.88
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.75
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.31
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-1.88
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.62
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99225
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.992
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98703
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,0002,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,0002,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,0002,L3 Current (Min),A,97.75
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,0002,L3 Current (Max),A,98.0
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,97.88
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,0002,L2 Current (Min),A,101.38
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,0002,L2 Current (Max),A,101.75
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,101.5
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,0002,L1 Current (Min),A,64.12
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,0002,L1 Current (Max),A,72.38
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,66.25
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,197.5
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,198.0
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.88
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,228.5
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,229.88
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.12
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,181.88
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,190.75
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.12
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.56
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.38
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,11.31
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.0
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98959
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99622
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97604
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (Min),A,74.62
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (Max),A,74.88
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.75
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (Min),A,99.75
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (Max),A,103.75
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,101.25
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (Min),A,96.88
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (Max),A,97.12
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,97.0
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.44
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-42.75
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.31
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.64877
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.58111
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89712
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (Min),A,13.38
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (Max),A,13.62
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (Min),A,15.38
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (Max),A,15.62
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (Min),A,39.0
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (Max),A,40.5
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.62
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.31
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.56
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.0
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98111
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98846
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97263
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,0002,L3 Current (Min),A,72.5
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,0002,L3 Current (Max),A,73.12
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,72.62
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,0002,L2 Current (Min),A,78.12
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,0002,L2 Current (Max),A,78.38
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,78.25
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,0002,L1 Current (Min),A,51.25
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,0002,L1 Current (Max),A,51.5
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,51.38
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,155.88
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,156.5
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.12
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,187.62
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,191.5
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,180.88
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,182.75
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.75
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.75
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.19
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98196
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99188
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99731
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (Min),A,59.75
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (Max),A,60.75
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.38
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (Min),A,87.25
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (Max),A,88.12
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,87.75
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (Min),A,122.5
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (Max),A,124.25
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,123.25
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.19
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-45.94
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.13
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.79138
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.57702
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.75515
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (Min),A,18.38
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (Max),A,18.75
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.5
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (Max),A,16.62
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.62
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (Min),A,28.62
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (Max),A,29.88
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.88
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.31
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.44
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-2.94
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98169
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98538
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98724
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,0002,L3 Current (Min),A,75.0
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,0002,L3 Current (Max),A,75.12
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,75.0
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,0002,L2 Current (Min),A,67.75
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,0002,L2 Current (Max),A,68.12
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,67.88
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,0002,L1 Current (Min),A,60.38
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,0002,L1 Current (Max),A,60.62
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,60.5
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.98
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.03
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.14
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.38
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,149.5
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,150.25
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.88
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,165.62
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,166.62
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.12
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,205.38
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,208.88
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.56
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.94
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.31
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98877
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99481
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99384
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (Min),A,77.62
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (Max),A,78.0
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,77.88
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (Min),A,104.5
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (Max),A,104.88
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,104.62
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (Min),A,91.0
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (Max),A,91.88
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,91.62
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.0
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-34.37
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.94
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.62066
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.67611
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76431
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (Min),A,13.0
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (Max),A,13.12
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (Min),A,16.38
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (Max),A,16.5
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (Min),A,28.62
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (Max),A,30.25
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.12
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.19
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.82
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.87
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98276
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98624
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97931
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,0002,L3 Current (Min),A,66.5
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,0002,L3 Current (Max),A,66.75
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,66.62
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,0002,L2 Current (Min),A,71.88
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,0002,L2 Current (Max),A,72.25
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,72.12
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,0002,L1 Current (Min),A,56.75
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,0002,L1 Current (Max),A,57.12
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,56.88
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.16
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.22
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.42
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.48
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.09
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.11
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,152.12
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,152.38
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.25
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,188.25
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,188.62
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.38
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,171.62
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,172.25
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.88
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.82
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.5
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.06
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98785
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99463
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99322
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (Min),A,77.75
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (Max),A,78.25
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,77.88
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (Min),A,106.0
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (Max),A,106.62
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,106.25
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (Min),A,89.62
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (Max),A,90.88
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,90.25
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-44.18
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-48.69
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.06
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.44649
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.51376
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84796
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (Min),A,12.5
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (Max),A,12.62
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (Min),A,14.0
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (Max),A,14.5
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.25
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (Min),A,35.5
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (Max),A,35.62
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.62
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
