Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.25
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.38
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.82
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9895
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99246
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9881
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,0002,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,0002,L3 Current (Min),A,83.0
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,0002,L3 Current (Max),A,83.12
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,83.12
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,0002,L2 Current (Min),A,95.12
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,0002,L2 Current (Max),A,95.38
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,95.25
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,0002,L1 Current (Min),A,69.12
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,0002,L1 Current (Max),A,69.38
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,69.25
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,166.38
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,167.0
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.62
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,209.25
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,209.38
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.25
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,189.88
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,191.25
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.62
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.06
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.06
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.44
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9906
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99542
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99283
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (Min),A,86.88
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (Max),A,87.38
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,87.12
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (Min),A,110.75
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (Max),A,111.38
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,111.12
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (Min),A,89.5
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (Max),A,90.5
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,89.88
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.81
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.0
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-40.56
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90683
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87942
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.70239
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (Min),A,26.75
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (Max),A,27.12
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (Min),A,23.38
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (Max),A,23.75
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (Min),A,26.12
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (Max),A,26.38
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.25
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.44
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.62
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.0
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98596
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98404
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95746
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,0002,L3 Current (Min),A,69.0
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,0002,L3 Current (Max),A,69.25
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,69.12
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,0002,L2 Current (Min),A,67.88
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,0002,L2 Current (Max),A,68.25
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,68.0
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,0002,L1 Current (Min),A,42.38
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,0002,L1 Current (Max),A,42.62
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,42.5
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,180.25
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,180.75
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.62
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,199.75
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,200.38
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.12
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,151.62
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,152.25
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.12
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.94
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,6.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98776
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99509
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99103
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (Min),A,76.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (Max),A,77.5
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (Min),A,103.62
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (Max),A,104.38
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,104.12
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (Min),A,117.5
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (Max),A,118.12
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,117.62
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.19
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-45.5
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-41.5
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.53313
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.56512
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.70007
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (Min),A,11.88
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (Max),A,12.12
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.88
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (Min),A,15.5
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (Max),A,15.75
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.62
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (Min),A,26.12
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (Max),A,26.38
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.25
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.5
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.12
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.43
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96936
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99173
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97382
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,0002,L2 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,0002,L3 Current (Min),A,60.62
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,0002,L3 Current (Max),A,61.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,60.88
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,0002,L2 Current (Min),A,98.88
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,0002,L2 Current (Max),A,99.12
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,99.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,0002,L1 Current (Min),A,57.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,0002,L1 Current (Max),A,57.25
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,57.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,143.38
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,144.38
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,212.38
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,212.88
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,192.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,192.62
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.12
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.75
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.06
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,7.69
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99023
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99173
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98599
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (Min),A,79.88
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (Max),A,80.75
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,80.25
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (Min),A,86.75
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (Max),A,88.0
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,87.38
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (Min),A,103.5
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (Max),A,104.0
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,103.75
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-46.88
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-36.19
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-36.31
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.40447
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.66741
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.74282
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (Min),A,12.38
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (Max),A,12.5
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (Min),A,16.75
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (Max),A,16.88
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.75
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (Min),A,25.75
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (Max),A,25.88
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.88
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.62
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.94
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.25
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98251
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98267
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97467
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,0002,L3 Current (Min),A,74.12
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,0002,L3 Current (Max),A,74.25
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,74.25
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,0002,L2 Current (Min),A,72.12
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,0002,L2 Current (Max),A,72.62
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,72.38
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,0002,L1 Current (Min),A,61.12
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,0002,L1 Current (Max),A,61.38
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,61.25
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.83
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.91
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.02
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.05
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.48
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.53
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,159.38
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,160.12
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.75
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,171.38
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,171.75
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,182.38
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,183.25
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.88
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.06
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,5.88
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.62
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98407
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99213
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9935
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (Min),A,68.62
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (Max),A,68.88
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.75
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (Min),A,141.12
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (Max),A,141.75
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,141.62
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (Min),A,88.12
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (Max),A,88.25
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,88.12
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.37
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-43.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.19
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92313
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.6097
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87964
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (Min),A,28.12
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (Max),A,28.25
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.12
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.88
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (Max),A,16.88
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.88
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (Min),A,37.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (Max),A,37.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.82
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.87
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9917
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98477
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9635
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,0002,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,0002,L3 Current (Min),A,90.12
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,0002,L3 Current (Max),A,90.38
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,90.25
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,0002,L2 Current (Min),A,79.25
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,0002,L2 Current (Max),A,79.75
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,79.5
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,0002,L1 Current (Min),A,50.25
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,0002,L1 Current (Max),A,50.38
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,50.25
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.98
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.03
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.77
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.84
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.08
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.11
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,184.62
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,185.12
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,229.62
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,230.75
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.38
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,171.5
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,171.62
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.62
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.37
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.25
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.38
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95828
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99655
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98587
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (Min),A,52.75
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (Max),A,53.12
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (Min),A,122.75
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (Max),A,123.0
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,122.88
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (Min),A,75.5
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (Max),A,75.62
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,75.5
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.38
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-37.94
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.31
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
