Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.55813
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.59564
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79803
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (Min),A,12.62
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (Max),A,12.88
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.75
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (Min),A,13.12
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (Max),A,13.12
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.12
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (Min),A,27.62
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (Max),A,29.0
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.62
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.32
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.75
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.56
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99081
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98639
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96609
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,0002,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,0002,L3 Current (Min),A,94.62
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,0002,L3 Current (Max),A,94.75
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,94.62
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,0002,L2 Current (Min),A,71.25
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,0002,L2 Current (Max),A,71.62
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,71.38
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,0002,L1 Current (Min),A,53.75
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,0002,L1 Current (Max),A,53.88
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,53.75
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.7
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.73
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.03
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.33
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,154.38
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,154.75
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,202.25
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,202.62
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.38
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,153.12
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,154.5
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.25
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.31
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.25
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.56
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97339
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99854
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98575
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (Min),A,77.25
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (Max),A,77.75
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,77.62
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (Min),A,189.12
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (Max),A,189.75
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,189.62
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (Min),A,74.25
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (Max),A,74.38
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,74.38
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-38.87
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-55.44
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.56
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.47729
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.44918
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88974
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (Min),A,13.12
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (Max),A,13.25
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.25
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (Min),A,14.25
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (Max),A,14.75
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (Min),A,37.88
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (Max),A,38.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.88
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-0.69
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.44
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.94
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99515
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98822
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98798
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,0002,L3 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,0002,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,0002,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,0002,L3 Current (Min),A,106.25
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,0002,L3 Current (Max),A,106.62
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,106.5
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,0002,L2 Current (Min),A,81.38
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,0002,L2 Current (Max),A,81.75
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,81.62
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,0002,L1 Current (Min),A,90.12
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,0002,L1 Current (Max),A,90.25
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,90.12
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.39
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.86
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,189.88
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,190.5
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.12
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,277.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,278.38
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,200.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,200.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.94
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.75
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.81
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9667
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99612
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98853
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (Min),A,61.38
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (Max),A,61.88
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.5
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (Min),A,106.38
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (Max),A,110.38
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,107.12
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (Min),A,88.12
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (Max),A,88.62
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,88.38
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.44
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-47.75
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.06
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.78872
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.51937
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89175
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (Min),A,18.62
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (Max),A,18.88
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.75
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (Min),A,14.12
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (Max),A,14.38
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.25
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (Min),A,39.0
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (Max),A,39.0
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-1.75
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,0.19
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.69
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99643
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99344
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99066
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,0002,L3 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,0002,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,0002,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,0002,L3 Current (Min),A,150.12
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,0002,L3 Current (Max),A,150.62
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,150.25
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,0002,L2 Current (Min),A,93.25
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,0002,L2 Current (Max),A,93.62
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,93.5
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,0002,L1 Current (Min),A,93.12
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,0002,L1 Current (Max),A,93.25
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,93.25
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.92
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.41
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,225.88
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,226.75
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.25
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,207.5
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,211.5
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.38
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,216.25
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,216.62
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.94
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.19
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.81
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98471
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99332
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99393
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (Min),A,90.38
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (Max),A,90.62
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,90.5
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (Min),A,79.5
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (Max),A,79.75
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,79.62
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (Min),A,105.75
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (Max),A,106.0
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,105.88
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-40.13
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-43.19
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.62
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.44726
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.58093
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89187
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (Min),A,12.88
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (Max),A,13.0
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (Min),A,15.38
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (Max),A,15.38
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.38
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (Min),A,39.0
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (Max),A,39.12
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.25
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,2.44
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.37
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98737
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98843
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98331
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,0002,L3 Current (Min),A,85.62
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,0002,L3 Current (Max),A,85.75
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,85.75
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,0002,L2 Current (Min),A,74.12
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,0002,L2 Current (Max),A,74.38
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,74.25
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,0002,L1 Current (Min),A,78.88
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,0002,L1 Current (Max),A,79.38
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,79.12
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,182.38
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,182.62
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,162.88
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,163.25
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,220.12
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,220.88
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.38
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.5
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.38
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.5
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98624
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99322
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99301
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (Min),A,95.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (Max),A,95.38
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,95.25
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (Min),A,89.88
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (Max),A,90.12
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,90.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (Min),A,101.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (Max),A,101.5
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,101.12
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-41.44
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-34.63
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.75
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.44875
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.67272
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87588
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (Min),A,13.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (Max),A,13.12
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.12
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (Min),A,15.5
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (Max),A,15.88
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.62
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (Min),A,38.62
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (Max),A,40.62
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.12
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.25
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.81
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98285
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98175
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97946
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,0002,L3 Current (Min),A,80.25
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,0002,L3 Current (Max),A,85.25
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,81.62
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,0002,L2 Current (Min),A,60.12
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,0002,L2 Current (Max),A,60.5
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,60.38
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,0002,L1 Current (Min),A,69.88
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,0002,L1 Current (Max),A,70.12
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,70.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,181.62
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,186.5
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,161.12
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,161.75
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,205.25
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,208.12
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.12
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.44
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.44
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.38
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97986
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98807
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99142
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
