Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (Min),A,76.62
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (Max),A,76.62
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,76.62
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (Min),A,79.12
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (Max),A,79.25
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,79.25
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (Min),A,89.62
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (Max),A,90.0
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,89.62
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.44
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-43.31
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.12
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84329
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.6051
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90634
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (Min),A,19.62
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (Max),A,20.0
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.88
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.75
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (Max),A,17.0
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.88
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (Min),A,36.25
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (Max),A,38.0
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.38
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.25
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.75
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.63
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98651
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9856
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98096
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,0002,L3 Current (Min),A,79.25
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,0002,L3 Current (Max),A,84.75
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,83.5
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,0002,L2 Current (Min),A,72.0
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,0002,L2 Current (Max),A,77.38
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,74.25
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,0002,L1 Current (Min),A,57.12
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,0002,L1 Current (Max),A,59.25
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,58.25
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,172.25
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,178.12
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.75
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,162.5
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,168.12
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.88
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,181.5
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,183.12
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.25
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.25
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.56
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.44
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97531
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99435
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99277
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (Min),A,73.62
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (Max),A,74.12
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.0
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (Min),A,91.12
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (Max),A,92.38
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,91.5
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (Min),A,79.75
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (Max),A,79.88
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.88
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-38.19
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-51.06
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-40.87
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.58813
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.49712
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.69689
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (Min),A,13.25
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (Max),A,14.75
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.25
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (Min),A,14.0
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (Max),A,14.12
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.12
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (Min),A,25.88
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (Max),A,26.38
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.12
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.38
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.31
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.56
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99106
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98892
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99173
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,0002,L3 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,0002,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,0002,L3 Current (Min),A,101.5
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,0002,L3 Current (Max),A,110.0
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,103.62
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,0002,L2 Current (Min),A,76.75
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,0002,L2 Current (Max),A,77.0
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,76.88
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,0002,L1 Current (Min),A,89.12
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,0002,L1 Current (Max),A,89.25
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,89.12
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,182.25
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,193.12
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.12
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,175.62
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,176.75
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,188.38
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,188.88
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.62
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.25
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,10.25
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.69
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97043
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97961
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98428
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (Min),A,55.5
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (Max),A,56.12
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (Min),A,84.88
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (Max),A,85.5
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,85.12
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (Min),A,69.62
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (Max),A,70.5
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.12
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.38
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-52.12
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.54864
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.47448
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88495
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (Min),A,13.5
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (Max),A,13.62
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (Min),A,13.62
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (Max),A,13.75
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.62
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (Min),A,36.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (Max),A,36.25
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.12
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.62
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.32
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-0.12
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98694
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98187
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99063
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,0002,L3 Current (Min),A,91.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,0002,L3 Current (Max),A,91.12
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,91.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,0002,L2 Current (Min),A,58.75
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,0002,L2 Current (Max),A,59.12
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,59.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,0002,L1 Current (Min),A,74.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,0002,L1 Current (Max),A,74.38
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,74.25
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,154.12
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,154.5
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.38
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,149.12
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,149.38
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.25
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,176.62
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,178.12
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.56
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.06
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.31
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96945
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9928
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98956
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (Min),A,64.25
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (Max),A,64.5
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.38
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (Min),A,80.62
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (Max),A,80.88
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,80.62
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (Min),A,76.25
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (Max),A,76.25
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,76.25
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.19
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.44
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.43
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91925
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.59951
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78177
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (Min),A,29.62
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (Max),A,29.88
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.75
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (Min),A,14.25
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (Max),A,14.75
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.62
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (Min),A,27.38
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (Max),A,27.5
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.87
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,0.56
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-1.88
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98068
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99142
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99487
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,0002,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,0002,L1 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,0002,L3 Current (Min),A,72.75
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,0002,L3 Current (Max),A,78.25
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,75.0
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,0002,L2 Current (Min),A,79.5
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,0002,L2 Current (Max),A,79.88
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,79.62
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,0002,L1 Current (Min),A,124.25
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,0002,L1 Current (Max),A,129.62
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,126.5
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,164.62
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,170.0
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.75
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,169.25
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,169.5
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,223.0
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,228.38
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.25
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.06
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.56
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.69
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97708
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99277
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99188
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (Min),A,65.88
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (Max),A,66.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,66.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (Min),A,89.38
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (Max),A,89.88
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,89.62
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (Min),A,85.75
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (Max),A,86.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,85.88
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-45.94
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-50.75
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.38
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.41872
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.51894
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89108
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (Min),A,12.62
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (Max),A,12.62
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.62
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (Min),A,15.88
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (Max),A,16.38
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.12
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (Min),A,38.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (Max),A,38.12
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.38
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.5
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,0.31
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99307
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98935
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99701
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,0002,L3 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,0002,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,0002,L1 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,0002,L3 Current (Min),A,109.5
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,0002,L3 Current (Max),A,114.5
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,112.5
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,0002,L2 Current (Min),A,88.25
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,0002,L2 Current (Max),A,88.38
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,88.38
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,0002,L1 Current (Min),A,128.88
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,0002,L1 Current (Max),A,129.12
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,129.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,180.88
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,186.12
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,187.38
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,187.62
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,249.25
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,249.75
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.38
