Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.69
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.5
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97348
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99603
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98901
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (Min),A,66.88
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (Max),A,67.0
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.0
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (Min),A,96.88
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (Max),A,97.12
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,97.0
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (Min),A,77.25
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (Max),A,82.5
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.88
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.56
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-43.5
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.94
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.54357
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.54955
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92569
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (Min),A,12.62
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (Max),A,12.62
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.62
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (Min),A,13.38
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (Max),A,13.62
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (Min),A,40.25
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (Max),A,40.75
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.25
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.75
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98578
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99002
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99081
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,0002,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,0002,L3 Current (Min),A,84.5
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,0002,L3 Current (Max),A,85.38
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,84.88
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,0002,L2 Current (Min),A,86.25
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,0002,L2 Current (Max),A,86.38
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,86.38
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,0002,L1 Current (Min),A,82.5
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,0002,L1 Current (Max),A,82.62
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,82.5
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,158.38
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,159.25
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.88
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,191.12
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,191.25
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.12
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,198.38
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,203.0
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.62
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.38
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.38
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.56
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98401
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9935
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9884
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (Min),A,78.0
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (Max),A,78.12
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.12
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (Min),A,83.38
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (Max),A,87.62
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,86.5
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (Min),A,72.38
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (Max),A,72.62
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.5
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-47.81
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-44.62
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.62
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.40688
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.54479
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88983
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (Min),A,12.88
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (Max),A,12.88
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.88
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (Min),A,13.62
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (Max),A,13.62
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.62
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (Min),A,37.25
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (Max),A,37.38
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.25
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.06
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.13
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.69
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98975
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97726
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98853
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,0002,L3 Current (Min),A,88.75
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,0002,L3 Current (Max),A,89.62
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,89.12
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,0002,L2 Current (Min),A,64.88
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,0002,L2 Current (Max),A,65.38
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,65.0
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,0002,L1 Current (Min),A,54.5
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,0002,L1 Current (Max),A,63.0
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,60.75
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.0
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,172.62
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,173.5
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,156.38
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,160.12
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.12
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,161.25
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,169.75
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.88
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,11.37
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,9.69
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.0
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98917
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97635
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97357
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (Min),A,96.5
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (Max),A,96.88
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,96.75
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (Min),A,97.0
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (Max),A,97.62
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,97.38
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (Min),A,70.62
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (Max),A,71.12
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.88
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.12
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.69
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.87
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.74102
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.5462
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76684
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (Min),A,20.88
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (Max),A,21.75
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.25
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (Min),A,16.5
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (Max),A,16.75
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.62
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (Min),A,29.25
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (Max),A,29.62
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.25
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.94
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-2.81
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99283
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98495
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99469
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,0002,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,0002,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,0002,L3 Current (Min),A,94.75
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,0002,L3 Current (Max),A,94.88
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,94.75
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,0002,L2 Current (Min),A,59.38
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,0002,L2 Current (Max),A,59.88
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,59.62
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,0002,L1 Current (Min),A,94.75
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,0002,L1 Current (Max),A,94.88
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,94.88
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.41
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.45
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.67
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.72
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.72
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.78
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,207.62
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,208.25
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.88
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,164.38
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,164.62
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,187.5
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,188.12
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.75
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.82
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.38
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,10.25
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98666
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99725
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97421
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (Min),A,83.12
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (Max),A,83.25
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,83.12
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (Min),A,120.5
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (Max),A,120.62
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,120.62
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (Min),A,76.88
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (Max),A,77.0
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.88
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-48.69
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-56.93
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-38.0
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.34792
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.38799
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.69747
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (Min),A,15.25
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (Max),A,15.38
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.38
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (Min),A,17.38
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (Max),A,17.38
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.38
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (Min),A,28.38
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (Max),A,28.38
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.38
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-1.56
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,1.38
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.19
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99347
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98874
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97366
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,0002,L3 Current (Min),A,90.75
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,0002,L3 Current (Max),A,90.75
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,90.75
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,0002,L2 Current (Min),A,71.75
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,0002,L2 Current (Max),A,72.38
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,72.0
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,0002,L1 Current (Min),A,55.88
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,0002,L1 Current (Max),A,55.88
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,55.88
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,179.62
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,179.88
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.75
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,199.62
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,200.12
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.88
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,151.62
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,151.75
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.75
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.81
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.06
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.56
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97208
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99701
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98431
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (Min),A,52.25
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (Max),A,52.75
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.5
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (Min),A,124.25
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (Max),A,124.5
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,124.38
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (Min),A,67.25
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (Max),A,67.5
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.38
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-61.06
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-30.56
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-46.12
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.19762
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.72644
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.58431
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (Min),A,13.62
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (Max),A,13.75
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.75
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (Min),A,21.38
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (Max),A,21.5
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (Min),A,24.5
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (Max),A,24.75
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.62
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.82
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.31
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.37
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98904
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97549
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97726
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,0002,L3 Current (Min),A,70.88
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,0002,L3 Current (Max),A,70.88
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,70.88
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,0002,L2 Current (Min),A,51.12
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,0002,L2 Current (Max),A,51.38
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,51.25
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,0002,L1 Current (Min),A,66.25
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,0002,L1 Current (Max),A,66.38
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,66.38
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
