Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,126.38
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,126.75
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.62
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,190.88
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,191.75
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.38
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,150.62
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,150.62
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.06
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.31
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.38
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99405
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9975
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98532
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (Min),A,107.38
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (Max),A,107.62
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,107.5
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (Min),A,128.5
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (Max),A,129.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,128.75
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (Min),A,66.12
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (Max),A,66.5
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.38
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.25
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-91.75
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-52.25
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.63232
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.02626
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.51208
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (Min),A,16.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (Max),A,16.12
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (Min),A,13.75
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (Max),A,13.88
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.88
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (Min),A,23.12
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (Max),A,23.38
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.25
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.69
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.5
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-1.12
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98376
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97684
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98883
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,0002,L3 Current (Min),A,68.88
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,0002,L3 Current (Max),A,69.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,68.88
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,0002,L2 Current (Min),A,53.12
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,0002,L2 Current (Max),A,53.5
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,53.25
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,0002,L1 Current (Min),A,66.38
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,0002,L1 Current (Max),A,67.38
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,66.88
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,186.62
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,186.75
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.75
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,182.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,182.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,146.38
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,147.38
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.88
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.31
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.75
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.62
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99252
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99625
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98486
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (Min),A,98.25
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (Max),A,99.12
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,98.62
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (Min),A,106.38
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (Max),A,107.12
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,106.62
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (Min),A,62.38
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (Max),A,63.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.62
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.94
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-31.93
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.69
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82794
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.63754
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86731
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (Min),A,24.88
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (Max),A,25.12
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (Min),A,18.88
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (Max),A,19.12
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (Min),A,33.38
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (Max),A,36.25
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.88
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.69
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.31
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,0.81
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98941
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98709
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96814
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,0002,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,0002,L3 Current (Min),A,81.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,0002,L3 Current (Max),A,81.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,81.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,0002,L2 Current (Min),A,68.12
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,0002,L2 Current (Max),A,68.38
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,68.25
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,0002,L1 Current (Min),A,32.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,0002,L1 Current (Max),A,32.25
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,32.12
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,200.62
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,201.25
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.88
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,187.5
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,188.25
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.88
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,123.88
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,127.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.31
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,8.43
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,8.69
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98782
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98697
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98041
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (Min),A,81.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (Max),A,89.88
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,85.5
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (Min),A,124.75
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (Max),A,125.12
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,125.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (Min),A,73.62
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (Max),A,73.75
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.75
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.94
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-46.69
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.75
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.54305
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.51037
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80148
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (Min),A,16.88
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (Max),A,17.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.88
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (Min),A,18.5
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (Max),A,18.62
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (Min),A,32.12
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (Max),A,32.25
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.12
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.19
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.88
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.12
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98025
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98935
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98947
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,0002,L3 Current (Min),A,71.62
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,0002,L3 Current (Max),A,71.88
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,71.75
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,0002,L2 Current (Min),A,73.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,0002,L2 Current (Max),A,73.12
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,73.12
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,0002,L1 Current (Min),A,69.88
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,0002,L1 Current (Max),A,69.88
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,69.88
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,162.88
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,172.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,206.25
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,206.75
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,169.12
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,169.25
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.12
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.19
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.06
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.38
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99155
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9975
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98099
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (Min),A,96.62
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (Max),A,96.88
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,96.62
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (Min),A,121.88
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (Max),A,122.0
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,122.0
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (Min),A,54.12
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (Max),A,54.5
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.38
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.0
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-46.19
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.25
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.7518
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.50405
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86484
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (Min),A,21.5
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (Max),A,21.88
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.75
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (Min),A,19.5
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (Max),A,19.75
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.62
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (Min),A,39.75
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (Max),A,39.88
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.88
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.25
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.81
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.19
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99292
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97668
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95743
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,0002,L3 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,0002,L3 Current (Min),A,101.62
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,0002,L3 Current (Max),A,102.0
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,101.75
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,0002,L2 Current (Min),A,47.88
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,0002,L2 Current (Max),A,48.38
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,48.0
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,0002,L1 Current (Min),A,43.75
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,0002,L1 Current (Max),A,44.0
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,43.88
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,215.25
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,215.75
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,180.38
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,181.25
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.62
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,134.25
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,134.88
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.06
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.62
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,8.43
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97507
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99646
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97586
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (Min),A,72.88
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (Max),A,73.12
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,73.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (Min),A,96.75
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (Max),A,96.88
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,96.88
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (Min),A,64.88
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (Max),A,65.38
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.25
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.37
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-56.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-37.13
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.65594
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.32561
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.65682
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (Min),A,18.88
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (Max),A,19.12
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (Min),A,16.88
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (Max),A,17.12
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (Min),A,26.88
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (Max),A,27.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.88
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.12
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.56
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.81
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99231
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96817
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97458
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,0002,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
