Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,0002,L3 Current (Min),A,96.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,0002,L3 Current (Max),A,96.12
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,96.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,0002,L2 Current (Min),A,44.25
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,0002,L2 Current (Max),A,44.62
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,44.5
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,0002,L1 Current (Min),A,43.88
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,0002,L1 Current (Max),A,44.25
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,44.12
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,182.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,182.38
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.25
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,147.38
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,147.5
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.38
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,126.75
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,127.62
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.31
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.5
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.56
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98383
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99557
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97882
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (Min),A,88.88
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (Max),A,89.62
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,89.25
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (Min),A,100.88
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (Max),A,101.38
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,101.25
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (Min),A,54.75
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (Max),A,54.88
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.88
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-153.37
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-113.31
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-35.75
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.23604
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.23146
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.67114
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (Min),A,15.25
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (Max),A,15.25
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.25
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (Min),A,16.0
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (Max),A,16.38
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.25
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (Min),A,26.62
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (Max),A,26.75
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.75
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.56
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.13
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.81
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99036
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96201
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95834
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,0002,L3 Current (Min),A,84.5
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,0002,L3 Current (Max),A,88.0
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,86.62
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,0002,L2 Current (Min),A,43.0
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,0002,L2 Current (Max),A,43.38
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,43.25
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,0002,L1 Current (Min),A,45.12
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,0002,L1 Current (Max),A,45.12
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,45.12
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.61
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.66
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.78
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.83
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.62
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.72
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,171.25
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,174.25
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,141.0
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,141.38
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.12
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,120.38
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,120.5
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.38
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.75
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.31
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.94
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98447
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99557
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.987
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (Min),A,83.62
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (Max),A,83.88
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,83.75
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (Min),A,96.0
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (Max),A,96.38
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,96.12
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (Min),A,67.25
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (Max),A,67.38
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.38
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-69.06
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-122.88
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-70.94
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.12447
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.30166
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.23174
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (Min),A,15.88
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (Max),A,15.88
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.88
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (Min),A,16.38
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (Max),A,16.5
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (Min),A,21.5
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (Max),A,21.75
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.62
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.5
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.62
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.63
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98956
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98456
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94922
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,0002,L3 Current (Min),A,69.75
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,0002,L3 Current (Max),A,74.38
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,72.12
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,0002,L2 Current (Min),A,66.38
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,0002,L2 Current (Max),A,66.75
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,66.5
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,0002,L1 Current (Min),A,44.38
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,0002,L1 Current (Max),A,44.5
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,44.38
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.97
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.03
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.48
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.52
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.8
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,156.5
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,161.38
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,158.38
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,159.0
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.75
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,118.62
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,118.88
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.75
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.06
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.19
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.81
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98627
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99484
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98383
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (Min),A,91.75
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (Max),A,91.88
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,91.75
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (Min),A,100.0
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (Max),A,100.25
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,100.25
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (Min),A,58.62
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (Max),A,58.88
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.75
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-59.19
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-70.69
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.81
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.20589
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.21971
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84646
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (Min),A,15.38
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (Max),A,15.5
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (Min),A,17.12
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (Max),A,17.38
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.25
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (Min),A,37.62
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (Max),A,38.25
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.25
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.75
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.63
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97787
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98141
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94125
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,0002,L3 Current (Min),A,55.88
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,0002,L3 Current (Max),A,61.12
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,58.38
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,0002,L2 Current (Min),A,57.62
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,0002,L2 Current (Max),A,58.0
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,57.75
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,0002,L1 Current (Min),A,38.12
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,0002,L1 Current (Max),A,38.25
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,38.25
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.45
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.52
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.17
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.28
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.33
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.45
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,151.75
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,156.88
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.25
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,162.0
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,162.62
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.25
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,129.62
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,130.25
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.31
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.44
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.12
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9725
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99573
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98727
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (Min),A,62.25
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (Max),A,62.5
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.38
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (Min),A,91.5
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (Max),A,91.75
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,91.62
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (Min),A,67.62
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (Max),A,67.75
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.75
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-101.25
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-83.0
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-51.5
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.09398
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.09435
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.51214
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (Min),A,14.75
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (Max),A,14.88
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.88
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (Min),A,14.62
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (Max),A,15.0
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.88
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (Min),A,23.5
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (Max),A,23.88
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.75
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.81
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-1.94
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-1.25
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97861
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99417
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99487
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,0002,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,0002,L3 Current (Min),A,55.5
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,0002,L3 Current (Max),A,60.62
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,57.5
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,0002,L2 Current (Min),A,101.75
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,0002,L2 Current (Max),A,102.25
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,102.0
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,0002,L1 Current (Min),A,83.12
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,0002,L1 Current (Max),A,83.88
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,83.5
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.8
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.89
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.64
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.11
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.2
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,117.5
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,123.0
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.75
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,195.0
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,195.88
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.38
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,164.62
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,165.25
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.12
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.88
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.62
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,8.81
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98297
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99536
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97525
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (Min),A,78.0
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (Max),A,78.0
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,78.0
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (Min),A,86.38
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (Max),A,86.75
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,86.5
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (Min),A,66.38
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (Max),A,66.75
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.5
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.31
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-51.88
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.88
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.48461
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.44503
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81723
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (Min),A,17.38
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (Max),A,17.5
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (Min),A,18.12
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (Max),A,18.25
