Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.25
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (Min),A,30.62
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (Max),A,30.88
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.75
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.13
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-13.06
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.63
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97873
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93112
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97723
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,0002,L3 Current (Min),A,52.88
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,0002,L3 Current (Max),A,57.75
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,54.88
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,0002,L2 Current (Min),A,31.5
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,0002,L2 Current (Max),A,32.62
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,32.0
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,0002,L1 Current (Min),A,50.25
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,0002,L1 Current (Max),A,50.38
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,50.25
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.77
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.78
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.55
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.03
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,140.25
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,145.12
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.25
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,125.88
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,127.12
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,141.0
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,141.75
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.25
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.25
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,10.44
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.06
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.0
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97232
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9816
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98544
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (Min),A,56.88
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (Max),A,57.12
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.88
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (Min),A,120.75
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (Max),A,121.12
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,121.0
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (Min),A,69.0
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (Max),A,69.25
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.12
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.56
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-36.06
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.88
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.71725
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.62918
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81866
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (Min),A,20.25
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (Max),A,20.62
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.38
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (Min),A,19.88
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (Max),A,20.12
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (Min),A,33.25
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (Max),A,36.75
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.75
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.88
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.87
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.19
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98773
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94861
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98227
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,0002,L3 Current (Min),A,69.0
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,0002,L3 Current (Max),A,74.12
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,70.25
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,0002,L2 Current (Min),A,36.0
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,0002,L2 Current (Max),A,36.38
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,36.12
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,0002,L1 Current (Min),A,51.12
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,0002,L1 Current (Max),A,51.5
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,51.25
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.28
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.0
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,140.75
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,145.75
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.12
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,166.75
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,167.12
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.88
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,147.25
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,151.62
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.38
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.44
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.38
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.31
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98791
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99771
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98285
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (Min),A,90.88
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (Max),A,96.62
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,92.38
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (Min),A,117.12
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (Max),A,117.12
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,117.12
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (Min),A,63.25
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (Max),A,63.5
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.38
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-110.69
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-61.81
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-37.87
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.08629
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.36522
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.68692
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (Min),A,14.38
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (Max),A,14.5
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (Min),A,17.75
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (Max),A,18.25
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (Min),A,28.5
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (Max),A,28.75
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.62
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.88
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.25
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.37
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98853
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98001
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97485
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,0002,L3 Current (Min),A,77.62
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,0002,L3 Current (Max),A,82.88
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,79.0
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,0002,L2 Current (Min),A,44.5
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,0002,L2 Current (Max),A,44.62
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,44.62
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,0002,L1 Current (Min),A,50.38
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,0002,L1 Current (Max),A,50.62
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,50.5
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,168.25
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,178.75
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.88
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,168.12
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,168.88
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.62
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,136.0
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,136.38
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.25
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.82
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.25
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.31
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98624
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99652
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98575
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (Min),A,74.62
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (Max),A,74.75
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.62
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (Min),A,118.5
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (Max),A,119.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,118.62
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (Min),A,61.62
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (Max),A,62.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.88
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-110.13
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-51.88
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-37.37
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.15544
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.45467
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.69552
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (Min),A,15.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (Max),A,15.12
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.12
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (Min),A,18.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (Max),A,18.25
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.12
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (Min),A,29.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (Max),A,29.25
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.12
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.25
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.81
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99469
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96713
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98871
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,0002,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,0002,L3 Current (Min),A,95.5
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,0002,L3 Current (Max),A,100.25
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,97.38
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,0002,L2 Current (Min),A,38.5
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,0002,L2 Current (Max),A,38.75
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,38.62
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,0002,L1 Current (Min),A,67.88
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,0002,L1 Current (Max),A,68.38
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,68.12
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,168.38
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,173.38
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.38
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,165.12
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,165.62
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.38
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,151.5
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,152.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.75
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.5
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,9.56
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.19
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99109
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98346
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99265
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (Min),A,78.62
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (Max),A,78.75
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,78.62
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (Min),A,105.75
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (Max),A,105.88
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,105.88
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (Min),A,85.38
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (Max),A,85.5
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,85.5
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-144.56
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-59.19
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-40.81
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.4432
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.38659
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.64508
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (Min),A,15.5
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (Max),A,15.62
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (Min),A,17.0
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (Max),A,17.38
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.12
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (Min),A,25.88
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (Max),A,27.12
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.62
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.81
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.88
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.19
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98306
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98151
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98273
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,0002,L3 Current (Min),A,62.0
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,0002,L3 Current (Max),A,67.38
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,63.12
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,0002,L2 Current (Min),A,50.25
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,0002,L2 Current (Max),A,50.38
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,50.38
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,0002,L1 Current (Min),A,48.75
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,0002,L1 Current (Max),A,49.38
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,48.88
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.69
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.72
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.41
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,134.12
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,139.38
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.38
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,160.88
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,161.62
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.25
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,151.75
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,153.75
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.88
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.81
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.12
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.75
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99313
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99475
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98791
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (Min),A,98.12
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (Max),A,98.38
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,98.12
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (Min),A,75.25
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (Max),A,76.0
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.62
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (Min),A,59.75
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (Max),A,60.25
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.12
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-171.62
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-159.25
