Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-101.62
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.91409
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.86276
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,-0.15285
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,-8.0
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,-7.0
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (Min),A,35.88
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (Max),A,36.0
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.88
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (Min),A,30.5
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (Max),A,30.75
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.75
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (Min),A,21.5
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (Max),A,21.75
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.62
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.43
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.94
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.69
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97784
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95447
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98331
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,0002,L3 Current (Min),A,60.25
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,0002,L3 Current (Max),A,60.38
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,60.25
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,0002,L2 Current (Min),A,35.5
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,0002,L2 Current (Max),A,35.88
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,35.75
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,0002,L1 Current (Min),A,66.88
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,0002,L1 Current (Max),A,67.0
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,66.88
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.36
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.39
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.28
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.31
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.78
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.78
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,126.62
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,126.75
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.62
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,86.38
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,87.25
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.88
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,126.25
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,126.62
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.38
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.69
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.75
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,7.19
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98746
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99329
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9794
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (Min),A,69.12
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (Max),A,69.25
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.12
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (Min),A,72.12
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (Max),A,72.38
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.25
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (Min),A,72.62
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (Max),A,73.38
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.0
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-177.31
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-146.0
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-97.31
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.91073
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.68426
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,-0.10423
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,-8.0
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (Min),A,32.75
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (Max),A,33.12
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (Min),A,21.12
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (Max),A,21.25
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.12
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (Min),A,21.5
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (Max),A,22.12
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.88
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.69
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.94
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.63
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99402
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9779
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98322
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,0002,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,0002,L3 Current (Min),A,97.38
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,0002,L3 Current (Max),A,97.88
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,97.62
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,0002,L2 Current (Min),A,50.62
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,0002,L2 Current (Max),A,50.88
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,50.75
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,0002,L1 Current (Min),A,63.88
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,0002,L1 Current (Max),A,64.25
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,64.0
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.31
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.02
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.09
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.56
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.58
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,137.25
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,137.38
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.25
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,110.0
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,110.12
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.12
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,135.12
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,135.88
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.19
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.06
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.69
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98584
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99664
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98514
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (Min),A,67.5
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (Max),A,70.75
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.12
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (Min),A,99.25
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (Max),A,100.0
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,99.62
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (Min),A,65.38
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (Max),A,65.5
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.5
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-92.44
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-106.19
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.69
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.01515
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.18117
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.75583
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (Min),A,13.88
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (Max),A,14.12
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (Min),A,14.88
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (Max),A,15.12
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.88
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (Min),A,30.75
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (Max),A,31.12
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.88
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.31
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.81
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.19
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99356
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99344
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98779
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,0002,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,0002,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,0002,L3 Current (Min),A,92.38
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,0002,L3 Current (Max),A,92.38
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,92.38
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,0002,L2 Current (Min),A,84.25
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,0002,L2 Current (Max),A,84.62
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,84.5
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,0002,L1 Current (Min),A,65.12
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,0002,L1 Current (Max),A,65.25
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,65.12
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.41
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.45
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.91
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.94
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.78
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.84
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,160.0
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,163.5
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.75
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,181.75
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,182.62
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.12
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,156.12
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,156.5
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.06
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.44
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.44
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97769
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99445
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98828
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (Min),A,66.62
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (Max),A,66.88
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.88
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (Min),A,73.88
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (Max),A,74.5
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.25
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (Min),A,64.25
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (Max),A,64.5
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.38
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-168.19
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-145.38
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-102.56
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.87436
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.69097
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,-0.17021
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (Min),A,28.75
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (Max),A,28.88
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.88
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (Min),A,22.0
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (Max),A,22.38
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.12
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (Min),A,20.0
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (Max),A,20.12
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.31
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.31
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.06
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99033
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98764
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98386
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,0002,L3 Current (Min),A,76.12
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,0002,L3 Current (Max),A,76.25
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,76.12
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,0002,L2 Current (Min),A,62.75
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,0002,L2 Current (Max),A,63.0
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,62.88
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,0002,L1 Current (Min),A,50.12
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,0002,L1 Current (Max),A,50.25
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,50.25
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.17
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.2
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.67
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.62
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.77
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,119.0
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,119.5
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.25
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,122.75
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,123.5
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.25
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,112.88
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,114.5
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.19
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.06
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.56
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97894
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99509
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99173
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (Min),A,69.12
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (Max),A,69.25
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.12
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (Min),A,81.5
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (Max),A,81.75
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,81.62
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (Min),A,71.12
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (Max),A,71.25
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.12
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-161.69
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-40.87
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-73.31
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.69323
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.58166
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.22329
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (Min),A,18.75
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (Max),A,18.88
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.88
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (Min),A,18.12
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (Max),A,18.25
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.12
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (Min),A,22.0
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (Max),A,22.5
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.38
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.81
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-1.31
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.87
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9953
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99075
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9733
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,0002,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,0002,L3 Current (Min),A,91.5
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,0002,L3 Current (Max),A,91.62
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,91.62
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,0002,L2 Current (Min),A,69.5
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,0002,L2 Current (Max),A,69.5
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,69.5
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,0002,L1 Current (Min),A,42.75
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,0002,L1 Current (Max),A,43.0
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,42.88
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.31
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.38
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.58
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.62
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,148.12
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,148.5
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.38
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,162.25
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,162.5
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.38
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,121.25
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,121.62
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.94
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.56
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.31
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98614
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99832
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97821
