Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (Min),A,85.75
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (Max),A,85.88
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,85.75
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (Min),A,135.88
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (Max),A,136.0
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,135.88
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (Min),A,64.88
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (Max),A,65.25
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.0
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-165.38
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-144.06
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-108.25
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.76104
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.68896
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,-0.2463
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (Min),A,21.12
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (Max),A,21.25
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.12
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (Min),A,23.25
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (Max),A,23.62
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (Min),A,23.0
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (Max),A,23.25
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.12
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.56
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-0.5
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.31
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99387
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99402
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,0002,L3 Current (Min),A,64.0
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,0002,L3 Current (Max),A,64.25
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,64.12
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,0002,L2 Current (Min),A,71.0
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,0002,L2 Current (Max),A,71.5
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,71.25
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,0002,L1 Current (Min),A,44.5
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,0002,L1 Current (Max),A,44.88
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,44.62
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.62
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.67
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.58
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.08
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.17
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,134.5
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,134.88
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.62
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,191.62
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,192.12
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.75
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,108.88
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,109.75
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.93
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.5
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,7.0
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97159
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99438
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98346
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (Min),A,58.88
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (Max),A,59.0
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.88
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (Min),A,93.38
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (Max),A,93.5
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,93.5
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (Min),A,76.75
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (Max),A,77.0
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.0
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-163.88
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-135.07
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-98.12
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.78802
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.5866
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,-0.11608
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (Min),A,23.38
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (Max),A,23.5
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (Min),A,20.62
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (Max),A,21.0
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.75
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (Min),A,19.62
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (Max),A,19.88
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.75
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-0.31
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.81
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.56
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99722
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97848
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98428
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,0002,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,0002,L3 Current (Min),A,96.12
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,0002,L3 Current (Max),A,96.62
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,96.5
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,0002,L2 Current (Min),A,40.62
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,0002,L2 Current (Max),A,41.0
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,40.75
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,0002,L1 Current (Min),A,64.12
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,0002,L1 Current (Max),A,71.25
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,68.25
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.88
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.92
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.88
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.97
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.52
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,136.88
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,137.25
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.12
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,123.75
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,124.12
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,139.12
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,146.25
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.25
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.25
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.69
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.31
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97607
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99695
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98901
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (Min),A,57.5
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (Max),A,57.62
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.62
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (Min),A,107.5
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (Max),A,107.75
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,107.62
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (Min),A,70.62
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (Max),A,70.88
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.75
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-176.13
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-146.38
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-141.56
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.92068
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.67663
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,-0.67745
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,-8.0
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (Min),A,35.0
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (Max),A,35.5
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.25
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (Min),A,20.62
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (Max),A,20.75
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.62
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (Min),A,27.12
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (Max),A,27.5
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.38
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,1.94
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-1.56
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.82
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99408
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99319
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98914
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,0002,L3 Current (Min),A,74.25
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,0002,L3 Current (Max),A,75.38
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,74.75
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,0002,L2 Current (Min),A,71.88
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,0002,L2 Current (Max),A,72.12
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,72.0
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,0002,L1 Current (Min),A,61.88
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,0002,L1 Current (Max),A,61.88
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,61.88
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.66
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.77
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.88
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.92
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.95
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.98
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,100.12
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,100.5
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.38
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,166.12
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,166.88
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,116.38
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,116.88
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.12
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,8.19
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,6.06
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99045
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98834
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99039
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (Min),A,99.88
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (Max),A,100.12
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,100.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (Min),A,124.38
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (Max),A,128.38
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,125.25
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (Min),A,100.88
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (Max),A,101.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,100.88
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-167.38
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-162.25
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-148.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.84204
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.89477
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,-0.76626
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,-8.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (Min),A,26.88
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (Max),A,27.25
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (Min),A,37.25
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (Max),A,37.38
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.38
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (Min),A,31.12
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (Max),A,31.38
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.25
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.56
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-0.5
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99222
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98553
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9845
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,0002,L3 Current (Min),A,72.12
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,0002,L3 Current (Max),A,73.62
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,73.12
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,0002,L2 Current (Min),A,57.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,0002,L2 Current (Max),A,57.62
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,57.25
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,0002,L1 Current (Min),A,51.75
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,0002,L1 Current (Max),A,52.12
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,51.88
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.86
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.25
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,150.75
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,151.62
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.25
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,146.88
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,151.75
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,128.88
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,129.25
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.63
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.19
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.5
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98172
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99417
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99194
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (Min),A,66.62
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (Max),A,66.75
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.75
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (Min),A,76.5
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (Max),A,76.62
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.62
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (Min),A,109.75
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (Max),A,110.12
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,109.88
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-173.06
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-157.5
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-133.94
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.9516
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.83651
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,-0.57192
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,-11.0
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (Min),A,47.75
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (Max),A,48.0
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.88
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (Min),A,28.88
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (Max),A,29.25
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (Min),A,25.12
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (Max),A,25.12
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.12
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.88
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.25
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.12
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99216
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98987
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98334
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,0002,L3 Current (Min),A,87.88
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,0002,L3 Current (Max),A,87.88
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,87.88
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,0002,L2 Current (Min),A,69.62
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,0002,L2 Current (Max),A,69.88
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,69.75
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,0002,L1 Current (Min),A,51.88
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,0002,L1 Current (Max),A,51.88
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,51.88
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.02
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.05
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.61
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.34
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,110.75
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,111.0
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.88
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,123.12
