Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,123.62
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.38
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,147.62
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,147.62
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.62
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.13
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.06
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.31
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9834
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99652
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98996
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (Min),A,69.5
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (Max),A,69.62
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.5
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (Min),A,91.75
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (Max),A,91.75
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,91.75
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (Min),A,74.25
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (Max),A,74.38
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.25
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-167.25
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-157.0
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-140.44
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.86081
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.85126
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,-0.65905
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,-7.0
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (Min),A,28.62
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (Max),A,28.75
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.75
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (Min),A,33.5
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (Max),A,33.62
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (Min),A,26.88
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (Max),A,27.12
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.81
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.93
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.81
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96667
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9686
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98404
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,0002,L3 Current (Min),A,49.38
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,0002,L3 Current (Max),A,49.38
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,49.38
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,0002,L2 Current (Min),A,43.62
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,0002,L2 Current (Max),A,43.88
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,43.75
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,0002,L1 Current (Min),A,63.5
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,0002,L1 Current (Max),A,63.75
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,63.62
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.66
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.69
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.86
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.88
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.72
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.72
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,96.38
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,96.62
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,108.5
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,109.12
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,123.0
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,123.38
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.88
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.38
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,7.06
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99268
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99429
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98398
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (Min),A,87.38
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (Max),A,87.38
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,87.38
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (Min),A,80.38
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (Max),A,81.0
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,80.75
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (Min),A,76.38
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (Max),A,76.5
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,76.5
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-157.69
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-125.25
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-71.5
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.7088
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.41637
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.25487
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (Min),A,20.0
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (Max),A,20.0
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (Min),A,15.5
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (Max),A,15.75
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.62
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (Min),A,22.25
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (Max),A,22.38
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.25
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.31
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-0.5
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-1.25
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9874
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.991
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99445
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,0002,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,0002,L3 Current (Min),A,75.12
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,0002,L3 Current (Max),A,75.62
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,75.38
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,0002,L2 Current (Min),A,79.38
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,0002,L2 Current (Max),A,79.62
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,79.5
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,0002,L1 Current (Min),A,66.62
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,0002,L1 Current (Max),A,66.75
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,66.75
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.55
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.5
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,149.38
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,149.62
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,154.12
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,155.0
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,149.0
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,149.12
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.12
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.12
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.31
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.25
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99567
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99802
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.995
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (Min),A,93.5
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (Max),A,93.88
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,93.75
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (Min),A,124.38
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (Max),A,124.5
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,124.38
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (Min),A,89.88
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (Max),A,90.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,90.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-171.06
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-142.56
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-86.44
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.81009
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.64974
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.07454
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (Min),A,22.5
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (Max),A,22.75
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.62
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (Min),A,19.88
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (Max),A,20.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.88
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (Min),A,21.25
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (Max),A,21.5
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.38
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.31
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.69
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98422
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95471
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99048
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,0002,L3 Current (Min),A,62.25
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,0002,L3 Current (Max),A,62.75
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,62.5
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,0002,L2 Current (Min),A,34.62
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,0002,L2 Current (Max),A,35.12
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,34.88
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,0002,L1 Current (Min),A,74.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,0002,L1 Current (Max),A,75.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,74.25
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.11
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.66
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,137.88
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,138.25
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.12
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,146.5
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,147.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.88
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,167.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,168.25
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.88
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.62
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.81
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.44
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99255
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99661
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99332
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (Min),A,72.88
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (Max),A,73.12
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,73.12
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (Min),A,92.12
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (Max),A,92.5
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,92.25
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (Min),A,86.0
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (Max),A,86.62
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,86.38
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-134.56
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-128.81
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-41.5
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.30452
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.47652
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.66601
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (Min),A,14.25
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (Max),A,14.38
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.25
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (Min),A,16.5
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (Max),A,17.0
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.62
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (Min),A,27.38
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (Max),A,29.0
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.88
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.94
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.75
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.38
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98334
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97668
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99176
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,0002,L3 Current (Min),A,65.5
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,0002,L3 Current (Max),A,65.88
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,65.75
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,0002,L2 Current (Min),A,39.5
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,0002,L2 Current (Max),A,40.0
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,39.75
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,0002,L1 Current (Min),A,79.12
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,0002,L1 Current (Max),A,79.38
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,79.25
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.05
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.94
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,134.75
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,135.12
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,125.12
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,125.5
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.25
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,184.5
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,187.88
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.56
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.12
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.19
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96817
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9957
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99249
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (Min),A,43.38
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (Max),A,43.5
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (Min),A,82.12
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (Max),A,87.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,85.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (Min),A,72.62
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (Max),A,72.62
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,72.62
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-158.19
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-116.56
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-50.88
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.68997
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.32787
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.47723
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (Min),A,19.5
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (Max),A,20.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.62
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (Min),A,16.75
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (Max),A,17.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.88
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (Min),A,20.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (Max),A,20.5
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.12
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.56
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.69
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.31
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99322
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99362
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98959
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,0002,L3 Current (Min),A,88.5
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,0002,L3 Current (Max),A,88.62
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,88.62
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,0002,L2 Current (Min),A,75.75
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,0002,L2 Current (Max),A,76.88
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,76.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,0002,L1 Current (Min),A,58.38
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,0002,L1 Current (Max),A,62.5
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,60.5
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.78
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
