Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.25
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.45
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,118.62
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,119.38
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.12
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,154.75
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,158.25
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.62
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,142.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,145.62
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.88
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.87
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,9.56
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,8.5
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95755
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98163
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98172
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (Min),A,38.12
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (Max),A,38.38
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.25
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (Min),A,78.12
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (Max),A,78.5
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.25
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (Min),A,70.25
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (Max),A,70.5
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.38
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-159.69
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-146.88
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-60.81
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.75735
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.73297
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.36687
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (Min),A,22.38
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (Max),A,22.62
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (Min),A,24.0
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (Max),A,24.25
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.12
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (Min),A,21.75
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (Max),A,22.12
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.88
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.19
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.88
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.5
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9819
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97931
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9877
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,0002,L3 Current (Min),A,62.75
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,0002,L3 Current (Max),A,63.0
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,62.88
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,0002,L2 Current (Min),A,43.0
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,0002,L2 Current (Max),A,44.25
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,43.75
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,0002,L1 Current (Min),A,69.25
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,0002,L1 Current (Max),A,71.0
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,70.62
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,86.25
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,86.5
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,103.38
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,104.0
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,147.75
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,149.5
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.69
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.12
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,10.19
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9093
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99261
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97675
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (Min),A,29.5
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (Max),A,29.62
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (Min),A,67.62
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (Max),A,69.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.12
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (Min),A,69.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (Max),A,69.75
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,69.38
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-166.25
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-154.87
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-125.19
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.85895
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.8103
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,-0.44808
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (Min),A,27.88
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (Max),A,28.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.88
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (Min),A,27.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (Max),A,27.38
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (Min),A,22.5
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (Max),A,23.25
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.88
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.44
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.93
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.06
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98386
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97678
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9884
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,0002,L3 Current (Min),A,66.75
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,0002,L3 Current (Max),A,66.88
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,66.88
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,0002,L2 Current (Min),A,51.12
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,0002,L2 Current (Max),A,51.62
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,51.38
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,0002,L1 Current (Min),A,47.88
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,0002,L1 Current (Max),A,48.12
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,48.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,74.62
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,74.88
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,99.62
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,100.88
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,106.12
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,107.88
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.12
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.75
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.06
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.983
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99493
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99298
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (Min),A,59.25
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (Max),A,59.38
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.25
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (Min),A,83.75
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (Max),A,84.12
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,83.88
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (Min),A,73.88
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (Max),A,74.0
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.88
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-169.81
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-147.82
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-57.25
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.71215
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.67413
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.41888
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (Min),A,19.38
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (Max),A,19.62
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (Min),A,19.62
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (Max),A,19.75
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.75
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (Min),A,22.25
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (Max),A,22.62
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.12
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.63
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-1.44
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99274
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96271
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99353
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,0002,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,0002,L3 Current (Min),A,97.62
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,0002,L3 Current (Max),A,97.75
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,97.62
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,0002,L2 Current (Min),A,40.62
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,0002,L2 Current (Max),A,40.62
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,40.62
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,0002,L1 Current (Min),A,79.12
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,0002,L1 Current (Max),A,79.38
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,79.25
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,143.5
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,144.0
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.75
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,112.38
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,112.62
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.62
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,163.88
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,164.0
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.5
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.87
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95169
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98688
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98804
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (Min),A,39.62
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (Max),A,39.88
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.75
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (Min),A,95.38
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (Max),A,95.5
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,95.38
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (Min),A,59.38
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (Max),A,59.75
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.5
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-113.44
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-82.25
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-75.69
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.16548
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.08516
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.18807
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (Min),A,14.25
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (Max),A,14.5
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.38
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.0
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (Max),A,16.38
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.12
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (Min),A,20.62
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (Max),A,20.75
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.75
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.13
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.44
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,1.12
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98627
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93307
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99643
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,0002,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,0002,L3 Current (Min),A,70.5
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,0002,L3 Current (Max),A,74.62
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,72.5
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,0002,L2 Current (Min),A,32.62
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,0002,L2 Current (Max),A,33.0
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,32.88
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,0002,L1 Current (Min),A,90.12
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,0002,L1 Current (Max),A,90.5
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,90.25
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,109.25
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,112.88
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,122.12
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,128.0
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,155.0
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,155.25
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.12
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.25
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.56
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,12.25
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97134
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99515
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97247
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (Min),A,46.62
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (Max),A,46.88
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.75
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (Min),A,92.0
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (Max),A,92.12
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,92.0
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (Min),A,81.0
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (Max),A,81.25
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.12
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-161.63
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-130.06
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-42.25
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.7648
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.5223
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.63742
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (Min),A,21.62
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (Max),A,22.0
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.88
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (Min),A,19.38
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (Max),A,19.75
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.62
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (Min),A,25.38
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (Max),A,26.25
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.88
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.75
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.69
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.75
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
