Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96976
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98209
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9592
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,0002,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,0002,L3 Current (Min),A,45.25
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,0002,L3 Current (Max),A,45.5
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,45.38
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,0002,L2 Current (Min),A,44.0
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,0002,L2 Current (Max),A,44.38
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,44.25
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,0002,L1 Current (Min),A,33.62
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,0002,L1 Current (Max),A,33.88
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,33.75
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,77.25
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,77.5
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,127.5
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,127.88
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,128.38
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,130.25
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.62
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.19
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,15.87
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,6.0
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97427
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98907
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95682
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (Min),A,53.88
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (Max),A,54.25
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.12
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (Min),A,71.25
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (Max),A,71.25
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.25
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (Min),A,84.0
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (Max),A,84.5
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,84.12
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-94.38
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-97.06
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-70.5
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.02708
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.07506
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.30248
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (Min),A,13.62
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (Max),A,14.0
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.88
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (Min),A,16.88
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (Max),A,17.0
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.88
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (Min),A,21.62
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (Max),A,22.38
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.88
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.32
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.37
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.69
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99509
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9386
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94604
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,0002,L3 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,0002,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,0002,L3 Current (Min),A,111.62
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,0002,L3 Current (Max),A,111.88
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,111.75
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,0002,L2 Current (Min),A,35.38
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,0002,L2 Current (Max),A,35.75
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,35.5
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,0002,L1 Current (Min),A,26.38
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,0002,L1 Current (Max),A,26.38
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,26.38
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,165.5
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,165.88
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.75
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,107.25
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,108.0
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,113.12
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,114.88
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.88
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.69
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,11.13
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.06
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96283
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97379
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99106
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (Min),A,42.12
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (Max),A,42.25
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.25
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (Min),A,65.75
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (Max),A,66.25
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.12
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (Min),A,64.62
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (Max),A,64.88
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.75
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-145.12
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-75.32
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-64.56
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.46868
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.1512
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.35409
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (Min),A,15.0
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (Max),A,15.25
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.12
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (Min),A,15.5
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (Max),A,15.62
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.62
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (Min),A,22.25
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (Max),A,22.38
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.38
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.38
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.31
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.69
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99023
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99417
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99411
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,0002,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,0002,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,0002,L3 Current (Min),A,69.5
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,0002,L3 Current (Max),A,69.88
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,69.75
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,0002,L2 Current (Min),A,88.38
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,0002,L2 Current (Max),A,89.88
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,89.38
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,0002,L1 Current (Min),A,90.88
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,0002,L1 Current (Max),A,91.5
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,91.12
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,105.25
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,105.62
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,155.88
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,157.38
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.88
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,164.88
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,165.25
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.12
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.56
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,8.63
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96698
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99265
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98248
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (Min),A,46.38
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (Max),A,46.5
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (Min),A,74.12
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (Max),A,74.25
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.25
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (Min),A,65.12
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (Max),A,65.25
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.12
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-158.56
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-76.44
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-55.44
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.44546
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.1458
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.45458
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (Min),A,13.88
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (Max),A,14.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.88
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (Min),A,15.25
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (Max),A,15.62
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (Min),A,22.38
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (Max),A,23.5
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.88
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.38
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.81
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.63
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98465
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99054
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94177
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,0002,L3 Current (Min),A,61.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,0002,L3 Current (Max),A,61.12
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,61.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,0002,L2 Current (Min),A,66.12
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,0002,L2 Current (Max),A,66.25
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,66.12
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,0002,L1 Current (Min),A,38.5
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,0002,L1 Current (Max),A,41.38
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,39.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,101.75
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,102.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.88
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,143.62
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,144.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.88
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,112.62
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,117.38
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.81
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.19
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.5
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93814
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9895
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98419
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (Min),A,34.25
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (Max),A,34.62
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (Min),A,66.12
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (Max),A,66.88
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.5
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (Min),A,45.25
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (Max),A,45.88
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.62
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-153.06
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-132.63
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.31
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.51485
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.49825
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.72375
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (Min),A,17.62
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (Max),A,17.75
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.62
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (Min),A,20.75
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (Max),A,20.88
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.88
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (Min),A,31.12
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (Max),A,31.25
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.25
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.38
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.25
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.88
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9935
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96689
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98679
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,0002,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,0002,L3 Current (Min),A,91.25
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,0002,L3 Current (Max),A,95.38
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,92.12
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,0002,L2 Current (Min),A,44.38
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,0002,L2 Current (Max),A,46.0
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,45.62
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,0002,L1 Current (Min),A,60.38
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,0002,L1 Current (Max),A,60.5
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,60.38
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.38
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,117.5
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,121.12
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.38
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,103.25
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,105.62
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.88
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,130.0
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,130.75
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.69
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.19
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,9.69
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94903
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9855
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97623
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (Min),A,33.38
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (Max),A,33.62
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (Min),A,59.88
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (Max),A,60.0
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.88
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (Min),A,52.75
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (Max),A,53.0
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.88
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-158.87
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-131.19
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.19
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.69531
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.46972
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.7149
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
