Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (Min),A,21.88
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (Max),A,22.0
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (Min),A,19.38
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (Max),A,19.62
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (Min),A,27.75
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (Max),A,28.0
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.88
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.44
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.94
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-15.94
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98584
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97842
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93899
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,0002,L3 Current (Min),A,56.75
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,0002,L3 Current (Max),A,56.75
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,56.75
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,0002,L2 Current (Min),A,54.88
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,0002,L2 Current (Max),A,55.0
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,54.88
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,0002,L1 Current (Min),A,36.62
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,0002,L1 Current (Max),A,36.75
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,36.62
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,76.88
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,77.25
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,108.12
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,108.75
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.38
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,109.25
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,109.5
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.88
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,11.31
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.94
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95813
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97168
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98437
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (Min),A,37.12
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (Max),A,37.5
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.25
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (Min),A,67.75
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (Max),A,68.12
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.88
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (Min),A,50.25
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (Max),A,50.38
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.25
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-142.06
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-98.31
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.56
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.4305
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.09105
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86004
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (Min),A,17.62
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (Max),A,17.62
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.62
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (Min),A,17.12
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (Max),A,17.12
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.12
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (Min),A,42.5
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (Max),A,44.0
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.88
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.56
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.75
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.06
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97992
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98602
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99457
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,0002,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,0002,L3 Current (Min),A,55.12
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,0002,L3 Current (Max),A,55.25
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,55.25
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,0002,L2 Current (Min),A,58.25
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,0002,L2 Current (Max),A,64.75
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,59.62
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,0002,L1 Current (Min),A,89.5
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,0002,L1 Current (Max),A,96.38
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,93.5
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,86.62
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,87.25
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,123.88
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,130.38
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.38
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,178.25
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,186.12
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.37
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,10.44
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.75
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94977
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97906
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99564
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (Min),A,35.25
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (Max),A,35.38
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.25
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (Min),A,85.25
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (Max),A,85.5
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,85.38
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (Min),A,84.38
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (Max),A,84.5
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,84.5
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-61.63
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-74.44
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-46.88
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.22103
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.15312
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.54272
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (Min),A,16.5
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (Max),A,16.75
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.62
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (Min),A,16.62
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (Max),A,16.75
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.62
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (Min),A,25.62
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (Max),A,26.12
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.75
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.87
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.75
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98602
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97818
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99036
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,0002,L3 Current (Min),A,66.12
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,0002,L3 Current (Max),A,66.38
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,66.25
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,0002,L2 Current (Min),A,47.62
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,0002,L2 Current (Max),A,47.75
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,47.62
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,0002,L1 Current (Min),A,81.38
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,0002,L1 Current (Max),A,81.5
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,81.38
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.38
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.52
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,106.5
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,106.88
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.75
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,134.5
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,134.62
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.62
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,181.5
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,182.12
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.62
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.5
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.94
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.44
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97565
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98981
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98062
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (Min),A,48.0
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (Max),A,48.12
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (Min),A,70.88
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (Max),A,71.5
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.12
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (Min),A,42.25
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (Max),A,42.88
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.38
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-130.19
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-62.25
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.13
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.15517
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.2828
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90503
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (Min),A,15.0
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (Max),A,15.38
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.12
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (Min),A,17.75
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (Max),A,17.88
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.75
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (Min),A,46.12
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (Max),A,46.25
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.12
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.31
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.69
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.81
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97888
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96689
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98676
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,0002,L3 Current (Min),A,47.75
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,0002,L3 Current (Max),A,47.88
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,47.88
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,0002,L2 Current (Min),A,35.25
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,0002,L2 Current (Max),A,35.25
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,35.25
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,0002,L1 Current (Min),A,69.12
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,0002,L1 Current (Max),A,69.38
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,69.25
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,94.5
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,94.88
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.62
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,113.25
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,113.75
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,154.88
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,155.38
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.12
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.12
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.12
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.88
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94903
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98318
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98044
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (Min),A,28.38
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (Max),A,31.0
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.75
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (Min),A,55.0
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (Max),A,60.5
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.12
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (Min),A,46.0
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (Max),A,46.75
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.25
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-119.31
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-57.5
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.56
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.21444
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.37011
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.74218
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (Min),A,15.88
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (Max),A,16.12
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.88
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (Min),A,19.12
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (Max),A,19.38
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.25
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (Min),A,33.62
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (Max),A,33.62
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.62
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.44
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.94
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-20.5
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97357
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98605
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.89798
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,0002,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,0002,L3 Current (Min),A,40.62
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,0002,L3 Current (Max),A,40.75
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,40.62
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,0002,L2 Current (Min),A,54.25
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,0002,L2 Current (Max),A,54.75
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,54.5
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,0002,L1 Current (Min),A,26.5
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,0002,L1 Current (Max),A,26.62
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,26.5
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.64
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.27
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,67.5
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,70.12
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,118.88
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,124.38
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,100.0
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,100.75
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.57
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.88
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.19
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93735
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99341
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98972
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (Min),A,28.25
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (Max),A,28.5
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.38
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (Min),A,71.88
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (Max),A,72.12
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.0
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (Min),A,59.12
