Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (Max),A,59.12
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.12
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.31
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-43.0
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.31
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.61587
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.5505
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84256
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (Min),A,18.75
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (Max),A,19.12
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (Min),A,21.62
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (Max),A,21.75
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.62
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (Min),A,42.75
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (Max),A,42.88
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.75
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-1.88
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.19
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-23.06
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99564
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97174
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.88003
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,0002,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,0002,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,0002,L3 Current (Min),A,96.88
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,0002,L3 Current (Max),A,97.25
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,97.0
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,0002,L2 Current (Min),A,42.0
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,0002,L2 Current (Max),A,42.62
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,42.25
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,0002,L1 Current (Min),A,27.62
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,0002,L1 Current (Max),A,27.88
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,27.75
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.58
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,137.25
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,137.62
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.38
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,127.88
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,128.38
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.12
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,124.0
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,124.38
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.69
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.56
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.31
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91528
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98901
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97873
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (Min),A,20.88
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (Max),A,21.25
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (Min),A,65.62
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (Max),A,66.25
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.88
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (Min),A,40.25
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (Max),A,40.62
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.38
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-36.5
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.69
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.53732
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.65347
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.7875
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (Min),A,16.75
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (Max),A,16.88
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.75
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (Min),A,21.5
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (Max),A,21.62
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.62
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (Min),A,32.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (Max),A,33.25
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.62
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.94
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.25
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.5
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99646
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96201
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9779
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,0002,L3 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,0002,L3 Current (Min),A,96.88
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,0002,L3 Current (Max),A,104.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,102.12
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,0002,L2 Current (Min),A,35.5
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,0002,L2 Current (Max),A,36.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,35.62
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,0002,L1 Current (Min),A,62.75
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,0002,L1 Current (Max),A,62.88
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,62.88
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,127.38
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,134.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.25
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,117.12
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,118.5
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,131.12
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,132.88
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.94
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.63
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.31
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98621
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98129
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98154
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (Min),A,37.88
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (Max),A,38.38
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (Min),A,50.0
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (Max),A,50.12
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.12
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (Min),A,47.75
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (Max),A,47.75
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.75
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.75
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.88
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.37
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.68859
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.83868
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79489
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (Min),A,18.5
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (Max),A,18.88
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.75
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (Min),A,27.0
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (Max),A,27.25
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.12
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (Min),A,36.62
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (Max),A,37.62
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.12
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.75
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.06
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.25
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.995
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95856
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94693
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,0002,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,0002,L3 Current (Min),A,91.12
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,0002,L3 Current (Max),A,91.25
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,91.12
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,0002,L2 Current (Min),A,35.62
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,0002,L2 Current (Max),A,36.25
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,35.88
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,0002,L1 Current (Min),A,36.12
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,0002,L1 Current (Max),A,36.38
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,36.25
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.92
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.97
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.59
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,142.5
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,143.25
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.88
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,110.0
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,110.88
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.25
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,116.75
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,117.75
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.38
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.43
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.13
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98282
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98376
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97977
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (Min),A,49.5
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (Max),A,49.5
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (Min),A,52.25
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (Max),A,52.25
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.25
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (Min),A,38.62
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (Max),A,38.88
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.75
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.25
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.19
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.25
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87106
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88949
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83999
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (Min),A,25.62
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (Max),A,25.88
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.75
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (Min),A,33.25
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (Max),A,33.5
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.25
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (Min),A,38.75
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (Max),A,39.12
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.56
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.06
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-14.69
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9946
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98868
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9386
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,0002,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,0002,L3 Current (Min),A,88.88
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,0002,L3 Current (Max),A,89.0
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,88.88
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,0002,L2 Current (Min),A,65.75
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,0002,L2 Current (Max),A,65.88
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,65.88
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,0002,L1 Current (Min),A,30.12
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,0002,L1 Current (Max),A,30.25
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,30.12
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.31
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.36
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.05
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.19
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.25
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,161.12
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,161.5
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.25
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,149.0
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,149.38
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.12
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,104.75
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,105.25
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.12
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.63
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.69
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.25
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95486
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99506
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9888
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (Min),A,33.25
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (Max),A,33.62
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.38
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (Min),A,93.62
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (Max),A,93.75
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,93.62
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (Min),A,49.12
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (Max),A,49.38
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.38
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.81
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.38
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.87
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.7362
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.81396
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93158
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (Min),A,19.88
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (Max),A,20.25
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.12
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (Min),A,28.12
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (Max),A,28.75
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (Min),A,51.75
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (Max),A,53.5
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.5
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.44
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.19
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.44
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98468
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99496
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95663
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,0002,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,0002,L3 Current (Min),A,51.38
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,0002,L3 Current (Max),A,53.75
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,52.0
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,0002,L2 Current (Min),A,96.38
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,0002,L2 Current (Max),A,103.25
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,100.0
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,0002,L1 Current (Min),A,41.88
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,0002,L1 Current (Max),A,42.0
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,41.88
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.67
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.75
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.64
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,100.5
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,103.5
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,215.0
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,221.5
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.25
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,141.0
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,143.0
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.87
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.31
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.25
