Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95483
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98807
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97263
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (Min),A,38.88
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (Max),A,39.12
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (Min),A,66.25
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (Max),A,67.25
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.75
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (Min),A,37.75
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (Max),A,37.88
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.88
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.13
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.88
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.5
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.79068
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.7959
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91266
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (Min),A,21.5
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (Max),A,22.25
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (Min),A,26.38
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (Max),A,27.0
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.75
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (Min),A,50.25
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (Max),A,50.38
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.38
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-0.75
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.44
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.94
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99567
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98907
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94986
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,0002,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,0002,L3 Current (Min),A,73.25
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,0002,L3 Current (Max),A,73.88
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,73.62
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,0002,L2 Current (Min),A,70.5
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,0002,L2 Current (Max),A,76.0
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,73.62
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,0002,L1 Current (Min),A,32.62
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,0002,L1 Current (Max),A,32.75
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,32.75
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.95
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.0
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.44
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.47
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.64
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.67
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,129.88
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,130.25
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.12
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,159.88
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,165.88
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.38
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,119.0
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,119.25
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.12
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.63
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.81
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93423
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99677
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9805
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (Min),A,28.75
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (Max),A,28.75
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.75
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (Min),A,111.12
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (Max),A,111.5
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,111.25
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (Min),A,48.62
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (Max),A,48.88
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.75
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.56
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.25
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.75
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9082
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.84454
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91189
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (Min),A,30.5
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (Max),A,31.38
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.12
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (Min),A,25.88
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (Max),A,26.38
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.12
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (Min),A,47.75
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (Max),A,48.88
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.12
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.25
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-13.06
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.25
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95285
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94202
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98621
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,0002,L3 Current (Min),A,31.38
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,0002,L3 Current (Max),A,31.5
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,31.38
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,0002,L2 Current (Min),A,29.38
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,0002,L2 Current (Max),A,29.62
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,29.5
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,0002,L1 Current (Min),A,61.38
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,0002,L1 Current (Max),A,61.5
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,61.5
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.86
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.88
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.05
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.06
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.64
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.7
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,88.62
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,89.38
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,162.88
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,163.5
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.25
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,156.0
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,157.38
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.44
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.19
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.62
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94549
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99136
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98038
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (Min),A,28.75
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (Max),A,28.88
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.88
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (Min),A,62.62
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (Max),A,74.5
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,70.88
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (Min),A,40.5
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (Max),A,41.12
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.88
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.5
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.07
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.06
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.80496
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8468
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92935
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (Min),A,23.0
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (Max),A,24.38
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.88
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (Min),A,23.62
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (Max),A,24.12
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.75
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (Min),A,51.88
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (Max),A,57.12
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.75
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-21.5
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-15.07
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.5
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.87817
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93899
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97589
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,0002,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,0002,L3 Current (Min),A,20.88
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,0002,L3 Current (Max),A,21.0
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,21.0
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,0002,L2 Current (Min),A,31.12
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,0002,L2 Current (Max),A,31.5
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,31.25
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,0002,L1 Current (Min),A,42.5
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,0002,L1 Current (Max),A,42.5
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,42.5
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.88
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,69.88
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,71.5
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,115.75
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,126.25
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.12
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,133.5
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,139.5
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.75
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.5
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.19
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97879
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99438
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.991
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (Min),A,29.12
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (Max),A,29.38
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.25
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (Min),A,82.0
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (Max),A,85.62
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.12
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (Min),A,65.12
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (Max),A,76.5
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,71.75
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.37
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.94
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.81
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89941
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92453
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92483
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (Min),A,23.38
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (Max),A,23.62
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (Min),A,27.88
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (Max),A,28.0
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.88
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (Min),A,51.88
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (Max),A,52.5
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.12
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-20.81
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-27.25
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.81
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.88931
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.82669
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9808
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,0002,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,0002,L3 Current (Min),A,21.75
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,0002,L3 Current (Max),A,21.88
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,21.75
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,0002,L2 Current (Min),A,18.38
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,0002,L2 Current (Max),A,18.5
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,18.5
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,0002,L1 Current (Min),A,44.25
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,0002,L1 Current (Max),A,44.25
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,44.25
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.84
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.94
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.28
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.38
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.59
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,71.5
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,72.12
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,125.25
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,129.25
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,159.62
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,171.62
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.38
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.06
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.0
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.81
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98404
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98492
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96442
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (Min),A,41.12
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (Max),A,41.25
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.25
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (Min),A,55.12
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (Max),A,55.25
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.25
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (Min),A,44.5
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (Max),A,44.75
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.62
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.25
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.56
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.25
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93149
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89554
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92447
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (Min),A,30.38
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (Max),A,30.62
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (Min),A,27.62
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (Max),A,27.88
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.75
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (Min),A,52.62
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (Max),A,52.88
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.75
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-27.5
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-16.44
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-15.57
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.83206
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93594
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94031
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,0002,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,0002,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,0002,L3 Current (Min),A,21.25
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,0002,L3 Current (Max),A,21.38
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,21.25
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,0002,L2 Current (Min),A,31.62
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,0002,L2 Current (Max),A,31.88
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,31.88
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,0002,L1 Current (Min),A,29.62
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,0002,L1 Current (Max),A,29.75
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,29.62
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
