Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,90.12
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,90.38
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,113.12
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,113.25
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.12
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,125.88
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,126.25
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.12
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.25
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.37
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97876
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9884
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96106
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (Min),A,36.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (Max),A,36.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (Min),A,65.25
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (Max),A,65.5
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.38
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (Min),A,29.88
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (Max),A,30.12
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.19
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-25.25
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.12
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89215
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.84048
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87088
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (Min),A,22.88
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (Max),A,23.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (Min),A,24.12
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (Max),A,24.12
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.12
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (Min),A,40.75
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (Max),A,41.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.88
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.44
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-25.69
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.56
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95593
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.84469
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96915
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,0002,L3 Current (Min),A,31.25
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,0002,L3 Current (Max),A,31.25
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,31.25
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,0002,L2 Current (Min),A,20.12
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,0002,L2 Current (Max),A,20.5
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,20.25
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,0002,L1 Current (Min),A,40.88
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,0002,L1 Current (Max),A,40.88
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,40.88
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.3
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.8
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.38
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,88.38
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,88.38
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,106.62
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,106.75
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.62
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,109.88
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,109.88
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.94
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.69
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.87
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96103
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97369
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94107
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (Min),A,28.88
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (Max),A,29.25
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (Min),A,44.62
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (Max),A,44.75
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.75
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (Min),A,26.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (Max),A,26.25
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.12
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.94
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.31
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.56
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87991
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88544
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88858
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (Min),A,22.62
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (Max),A,22.75
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.75
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (Min),A,25.62
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (Max),A,25.88
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.75
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (Min),A,41.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (Max),A,41.12
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.69
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-20.62
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-22.5
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96857
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.87485
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.88537
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,0002,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,0002,L3 Current (Min),A,39.62
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,0002,L3 Current (Max),A,39.75
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,39.62
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,0002,L2 Current (Min),A,20.88
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,0002,L2 Current (Max),A,21.5
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,21.12
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,0002,L1 Current (Min),A,25.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,0002,L1 Current (Max),A,25.12
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,25.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.16
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.19
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.48
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.48
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.22
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,89.25
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,89.62
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,89.75
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,90.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.88
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,90.62
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,91.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.88
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.31
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.0
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.75
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96558
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96442
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96567
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (Min),A,27.5
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (Max),A,27.62
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.62
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (Min),A,41.38
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (Max),A,41.62
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (Min),A,29.75
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (Max),A,30.12
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.88
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.44
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.87
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.5
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92612
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89853
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87643
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (Min),A,29.88
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (Max),A,30.12
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (Min),A,27.38
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (Max),A,27.75
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.62
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (Min),A,37.38
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (Max),A,38.5
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.75
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.25
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-15.81
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-18.06
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96579
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.92572
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.92377
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,0002,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,0002,L3 Current (Min),A,35.75
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,0002,L3 Current (Max),A,36.0
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,35.88
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,0002,L2 Current (Min),A,25.88
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,0002,L2 Current (Max),A,26.12
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,26.0
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,0002,L1 Current (Min),A,28.75
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,0002,L1 Current (Max),A,28.88
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,28.88
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.19
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.16
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.08
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,91.75
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,91.75
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.75
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,93.5
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,93.75
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,94.38
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,95.88
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.75
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.31
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.81
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.13
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91977
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98337
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96207
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (Min),A,27.5
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (Max),A,27.5
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (Min),A,57.25
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (Max),A,57.62
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.5
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (Min),A,29.88
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (Max),A,30.0
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.13
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.63
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.18
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92425
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90387
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90225
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (Min),A,29.5
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (Max),A,29.88
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.62
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (Min),A,27.5
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (Max),A,27.75
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.62
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (Min),A,38.12
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (Max),A,40.88
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.38
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.63
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-23.25
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-14.69
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9324
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.8562
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93182
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,0002,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,0002,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,0002,L3 Current (Min),A,24.75
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,0002,L3 Current (Max),A,24.75
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,24.75
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,0002,L2 Current (Min),A,18.75
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,0002,L2 Current (Max),A,18.75
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,18.75
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,0002,L1 Current (Min),A,24.88
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,0002,L1 Current (Max),A,24.88
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,24.88
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.23
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.25
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.91
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.02
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.75
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.86
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,80.12
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,80.25
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,101.5
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,101.88
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,91.25
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,94.25
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.63
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.81
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.38
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96036
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95294
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98798
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (Min),A,36.12
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (Max),A,36.62
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.38
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (Min),A,34.62
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (Max),A,35.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.75
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (Min),A,48.62
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (Max),A,49.25
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.88
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.5
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.44
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.31
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89316
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.83349
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93051
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (Min),A,22.25
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (Max),A,22.38
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.38
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (Min),A,23.75
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (Max),A,24.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.88
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (Min),A,49.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (Max),A,49.75
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.25
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-18.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-22.06
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-25.94
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.91525
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.87277
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.83621
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,0002,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,0002,L1 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,0002,L3 Current (Min),A,25.38
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,0002,L3 Current (Max),A,25.5
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,25.5
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,0002,L2 Current (Min),A,19.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,0002,L2 Current (Max),A,19.12
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,19.12
