Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,0002,L1 Current (Min),A,19.12
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,0002,L1 Current (Max),A,19.25
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,19.12
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.12
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.08
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.19
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.69
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.81
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,81.75
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,82.25
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,75.88
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,76.38
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,113.12
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,114.38
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.06
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.37
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.44
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87768
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95843
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99051
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (Min),A,17.12
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (Max),A,17.12
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.12
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (Min),A,34.88
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (Max),A,35.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.88
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (Min),A,50.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (Max),A,50.38
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.25
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.13
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.88
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.5
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.867
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8739
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88934
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (Min),A,22.12
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (Max),A,22.25
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.12
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (Min),A,25.62
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (Max),A,26.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.88
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (Min),A,40.88
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (Max),A,41.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.88
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.13
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-21.5
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-22.12
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94861
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.89184
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.86282
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,0002,L1 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,0002,L3 Current (Min),A,28.12
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,0002,L3 Current (Max),A,28.25
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,28.12
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,0002,L2 Current (Min),A,22.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,0002,L2 Current (Max),A,22.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,22.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,0002,L1 Current (Min),A,18.38
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,0002,L1 Current (Max),A,18.5
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,18.38
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.86
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.86
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.61
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.61
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.34
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.34
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,65.25
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,65.38
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,81.12
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,81.5
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,106.25
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,106.75
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.13
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,18.75
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.88
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95688
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9382
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98651
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (Min),A,26.12
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (Max),A,26.25
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.25
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (Min),A,43.5
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (Max),A,43.5
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (Min),A,41.75
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (Max),A,41.88
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.88
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.63
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.0
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.5
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92547
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88318
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91565
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (Min),A,29.88
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (Max),A,30.12
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (Min),A,26.75
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (Max),A,26.88
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.88
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (Min),A,49.5
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (Max),A,49.75
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.75
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-15.07
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-28.81
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-18.5
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.93112
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.82144
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.91327
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,0002,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,0002,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,0002,L3 Current (Min),A,22.25
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,0002,L3 Current (Max),A,22.38
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,22.25
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,0002,L2 Current (Min),A,19.62
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,0002,L2 Current (Max),A,19.75
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,19.75
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,0002,L1 Current (Min),A,25.5
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,0002,L1 Current (Max),A,25.5
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,25.5
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.33
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.39
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.2
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.23
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.31
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.38
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,76.88
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,77.12
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,82.62
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,82.62
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.62
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,114.25
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,114.5
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.81
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.81
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88803
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95193
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98737
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (Min),A,18.5
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (Max),A,18.62
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.62
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (Min),A,33.38
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (Max),A,33.5
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.38
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (Min),A,39.5
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (Max),A,41.12
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.38
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.13
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.69
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.56
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85864
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94391
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86993
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (Min),A,21.75
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (Max),A,22.12
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (Min),A,37.0
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (Max),A,37.12
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (Min),A,40.5
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (Max),A,40.75
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.62
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-17.75
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-29.88
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-20.94
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.93277
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.8168
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.88196
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,0002,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,0002,L1 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,0002,L3 Current (Min),A,25.38
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,0002,L3 Current (Max),A,29.62
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,27.25
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,0002,L2 Current (Min),A,19.25
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,0002,L2 Current (Max),A,19.25
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,19.25
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,0002,L1 Current (Min),A,18.62
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,0002,L1 Current (Max),A,19.12
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,18.75
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.33
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.16
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.19
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.92
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.98
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,63.62
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,68.25
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,87.88
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,88.12
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,95.5
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,97.38
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.75
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.87
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.63
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94043
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98236
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94308
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (Min),A,26.5
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (Max),A,26.5
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (Min),A,47.62
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (Max),A,47.62
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.62
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (Min),A,27.75
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (Max),A,27.88
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.88
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.31
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.75
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.62
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86667
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91638
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86966
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (Min),A,22.0
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (Max),A,22.12
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.12
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (Min),A,27.5
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (Max),A,27.62
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (Min),A,40.62
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (Max),A,40.75
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.62
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.81
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-31.19
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-17.56
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94058
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.80304
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.89291
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,0002,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,0002,L1 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,0002,L3 Current (Min),A,26.0
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,0002,L3 Current (Max),A,26.12
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,26.0
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,0002,L2 Current (Min),A,18.62
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,0002,L2 Current (Max),A,18.75
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,18.62
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,0002,L1 Current (Min),A,18.88
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,0002,L1 Current (Max),A,19.25
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,19.0
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.97
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.0
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.61
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.67
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.67
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,72.62
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,72.75
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,91.38
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,91.62
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,85.75
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,86.12
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-29.69
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.5
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.31
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8294
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97626
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96316
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (Min),A,17.25
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (Max),A,17.5
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.38
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (Min),A,35.38
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (Max),A,35.62
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (Min),A,38.62
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (Max),A,39.0
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.75
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-25.94
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.69
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95242
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.83569
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93039
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (Min),A,31.62
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (Max),A,31.75
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.75
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (Min),A,23.88
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (Max),A,24.12
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.88
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (Min),A,49.25
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (Max),A,49.62
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.38
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-17.81
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-27.82
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
