Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-26.81
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.91821
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.83221
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.832
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,0002,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,0002,L1 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,0002,L3 Current (Min),A,24.38
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,0002,L3 Current (Max),A,24.5
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,24.5
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,0002,L2 Current (Min),A,19.12
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,0002,L2 Current (Max),A,19.25
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,19.25
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,0002,L1 Current (Min),A,17.75
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,0002,L1 Current (Max),A,18.0
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,17.88
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.28
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.33
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.05
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.11
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.12
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.17
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,70.62
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,71.0
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,76.12
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,76.38
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.25
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,104.38
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,104.75
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.62
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.56
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.87
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.81
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93597
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94772
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94388
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (Min),A,26.12
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (Max),A,26.38
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.25
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (Min),A,32.88
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (Max),A,32.88
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.88
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (Min),A,30.5
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (Max),A,30.75
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.62
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.56
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.88
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.75
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92352
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86819
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87951
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (Min),A,29.75
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (Max),A,30.12
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.88
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (Min),A,26.0
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (Max),A,26.12
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (Min),A,38.5
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (Max),A,38.62
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.31
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-23.5
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-15.31
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95828
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.87057
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93439
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,0002,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,0002,L3 Current (Min),A,28.62
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,0002,L3 Current (Max),A,28.62
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,28.62
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,0002,L2 Current (Min),A,18.88
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,0002,L2 Current (Max),A,19.12
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,19.0
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,0002,L1 Current (Min),A,26.5
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,0002,L1 Current (Max),A,26.62
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,26.5
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.59
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.62
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.36
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.38
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.45
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.45
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,83.0
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,83.62
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,76.38
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,76.62
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,94.38
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,94.5
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.75
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.5
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.94
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92859
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99023
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95947
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (Min),A,19.62
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (Max),A,19.88
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.75
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (Min),A,49.88
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (Max),A,50.5
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.38
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (Min),A,29.75
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (Max),A,30.25
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.88
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.37
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.12
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.56
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85977
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8544
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88583
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (Min),A,22.25
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (Max),A,22.25
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.25
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (Min),A,24.12
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (Max),A,24.25
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.25
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (Min),A,39.12
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (Max),A,39.38
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.25
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.56
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-20.75
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.0
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96197
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.88397
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97089
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,0002,L3 Current (Min),A,38.38
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,0002,L3 Current (Max),A,38.5
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,38.5
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,0002,L2 Current (Min),A,19.25
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,0002,L2 Current (Max),A,19.62
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,19.5
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,0002,L1 Current (Min),A,36.0
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,0002,L1 Current (Max),A,36.25
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,36.12
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.34
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.36
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.34
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.42
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.28
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.34
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,78.12
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,78.5
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,91.0
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,91.62
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,103.5
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,104.12
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.31
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.75
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.31
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96512
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95789
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98117
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (Min),A,27.12
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (Max),A,27.12
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.12
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (Min),A,30.38
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (Max),A,30.62
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (Min),A,33.75
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (Max),A,33.75
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.75
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.69
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.75
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.06
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85876
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90668
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89807
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (Min),A,22.12
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (Max),A,22.25
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.12
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (Min),A,26.25
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (Max),A,26.38
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.25
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (Min),A,40.5
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (Max),A,43.12
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.88
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.63
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-26.31
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-31.5
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97687
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.84311
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.78894
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,0002,L1 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,0002,L3 Current (Min),A,43.0
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,0002,L3 Current (Max),A,43.0
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,43.0
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,0002,L2 Current (Min),A,18.25
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,0002,L2 Current (Max),A,18.5
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,18.38
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,0002,L1 Current (Min),A,17.12
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,0002,L1 Current (Max),A,17.12
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,17.12
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.25
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.31
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.23
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.28
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.27
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.34
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,90.12
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,90.38
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,73.25
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,73.5
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,88.38
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,91.12
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.31
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.69
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.06
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95966
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98679
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9938
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (Min),A,19.5
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (Max),A,19.62
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.62
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (Min),A,47.38
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (Max),A,47.75
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.62
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (Min),A,85.62
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (Max),A,85.88
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,85.75
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.69
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.75
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.31
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9285
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89157
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91131
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (Min),A,30.62
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (Max),A,30.75
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.75
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (Min),A,27.62
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (Max),A,27.62
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.62
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (Min),A,40.88
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (Max),A,41.0
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.88
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.31
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-27.82
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-16.0
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98242
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.83301
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.88022
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,0002,L1 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,0002,L3 Current (Min),A,40.5
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,0002,L3 Current (Max),A,43.5
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,41.38
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,0002,L2 Current (Min),A,18.0
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,0002,L2 Current (Max),A,18.12
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,18.0
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,0002,L1 Current (Min),A,16.75
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,0002,L1 Current (Max),A,20.75
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,19.5
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.86
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.95
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.19
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.27
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.66
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.8
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,89.5
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,92.38
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,90.62
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,90.88
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.75
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,137.62
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,143.12
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.62
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.75
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.44
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.31
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98065
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97189
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98398
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (Min),A,28.75
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (Max),A,29.0
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.88
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (Min),A,42.38
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (Max),A,42.62
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (Min),A,40.75
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (Max),A,40.88
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.88
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.25
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.81
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89999
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89148
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86001
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
