Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (Min),A,22.62
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (Max),A,22.88
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.62
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (Min),A,27.88
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (Max),A,28.25
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (Min),A,37.0
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (Max),A,37.12
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.12
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.31
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-25.94
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.75
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97821
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.86111
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94116
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,0002,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,0002,L3 Current (Min),A,44.88
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,0002,L3 Current (Max),A,45.0
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,45.0
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,0002,L2 Current (Min),A,20.25
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,0002,L2 Current (Max),A,20.62
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,20.5
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,0002,L1 Current (Min),A,22.75
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,0002,L1 Current (Max),A,22.88
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,22.88
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.05
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.09
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.3
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.33
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.16
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.2
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,94.62
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,94.88
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,89.0
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,89.38
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.12
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,98.38
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,98.5
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.38
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.87
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.44
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.965
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95822
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99072
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (Min),A,20.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (Max),A,20.12
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (Min),A,39.12
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (Max),A,39.25
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.12
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (Min),A,47.88
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (Max),A,48.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.07
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.5
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.69
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86621
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.84628
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8638
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (Min),A,21.75
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (Max),A,21.88
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.75
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (Min),A,24.25
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (Max),A,24.5
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.38
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (Min),A,37.12
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (Max),A,37.25
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.12
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.63
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-24.62
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-21.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97232
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.86935
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.89865
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,0002,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,0002,L3 Current (Min),A,31.5
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,0002,L3 Current (Max),A,31.62
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,31.5
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,0002,L2 Current (Min),A,20.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,0002,L2 Current (Max),A,20.25
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,20.12
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,0002,L1 Current (Min),A,21.88
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,0002,L1 Current (Max),A,22.12
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,22.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.09
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.12
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.52
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.53
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.17
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.19
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,71.38
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,71.75
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,82.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,82.12
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,103.25
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,103.5
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.38
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.75
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.75
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.25
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87787
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96481
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97174
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (Min),A,17.75
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (Max),A,17.88
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.88
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (Min),A,39.75
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (Max),A,40.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.88
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (Min),A,33.75
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (Max),A,33.88
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.88
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.56
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.56
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.13
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9306
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85574
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92627
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (Min),A,29.75
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (Max),A,29.88
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.75
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (Min),A,25.75
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (Max),A,25.88
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.88
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (Min),A,40.38
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (Max),A,40.5
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.31
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-24.12
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-29.75
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97766
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.8714
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.80697
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,0002,L1 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,0002,L3 Current (Min),A,50.12
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,0002,L3 Current (Max),A,50.25
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,50.25
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,0002,L2 Current (Min),A,19.88
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,0002,L2 Current (Max),A,20.12
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,20.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,0002,L1 Current (Min),A,17.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,0002,L1 Current (Max),A,17.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,17.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.77
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.78
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.08
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.09
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.83
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.88
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,95.88
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,96.12
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,83.75
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,84.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,89.38
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,89.5
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.38
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-27.12
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.37
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.37
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85745
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98187
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97217
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (Min),A,18.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (Max),A,18.12
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.12
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (Min),A,53.38
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (Max),A,54.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.5
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (Min),A,33.25
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (Max),A,33.62
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.38
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.87
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.94
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88186
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88504
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9042
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (Min),A,22.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (Max),A,22.25
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.12
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (Min),A,26.62
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (Max),A,26.62
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.62
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (Min),A,40.75
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (Max),A,42.88
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.38
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-30.94
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.31
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95261
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.81106
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94272
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,0002,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,0002,L3 Current (Min),A,28.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,0002,L3 Current (Max),A,31.25
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,29.38
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,0002,L2 Current (Min),A,17.38
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,0002,L2 Current (Max),A,17.88
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,17.62
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,0002,L1 Current (Min),A,22.5
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,0002,L1 Current (Max),A,22.5
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,22.5
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.55
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.61
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.38
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.47
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.27
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.31
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,66.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,69.38
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,95.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,95.88
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.38
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,95.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,97.62
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.88
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-33.13
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.19
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.19
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.79214
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95465
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9787
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (Min),A,15.75
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (Max),A,16.0
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.88
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (Min),A,38.12
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (Max),A,38.12
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.12
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (Min),A,31.88
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (Max),A,32.0
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.88
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.37
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.75
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.44
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93179
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91012
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94217
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (Min),A,31.5
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (Max),A,31.5
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (Min),A,27.75
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (Max),A,28.25
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (Min),A,53.62
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (Max),A,53.88
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.75
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.06
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-24.56
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-31.75
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97958
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.86053
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.78964
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,0002,L1 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,0002,L3 Current (Min),A,41.62
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,0002,L3 Current (Max),A,41.88
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,41.75
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,0002,L2 Current (Min),A,17.62
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,0002,L2 Current (Max),A,17.75
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,17.75
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,0002,L1 Current (Min),A,16.88
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,0002,L1 Current (Max),A,16.88
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,16.88
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.89
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.92
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.2
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.2
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.83
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.88
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,86.25
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,86.62
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,82.12
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,82.75
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,100.12
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,100.25
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.25
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-27.19
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.69
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85895
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98248
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98422
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (Min),A,19.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (Max),A,19.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (Min),A,41.75
