Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (Max),A,41.88
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.88
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (Min),A,36.62
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (Max),A,36.75
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.75
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.44
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.56
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.44
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95138
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87268
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87982
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (Min),A,31.62
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (Max),A,31.62
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.62
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (Min),A,27.75
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (Max),A,27.75
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.75
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (Min),A,38.12
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (Max),A,38.25
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.25
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-16.37
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-25.12
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-23.88
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9274
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.8548
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.85275
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,0002,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,0002,L1 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,0002,L3 Current (Min),A,25.88
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,0002,L3 Current (Max),A,26.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,26.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,0002,L2 Current (Min),A,18.5
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,0002,L2 Current (Max),A,18.75
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,18.62
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,0002,L1 Current (Min),A,17.12
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,0002,L1 Current (Max),A,17.25
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,17.12
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.06
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.08
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.94
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.97
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.02
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.03
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,74.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,74.25
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,85.62
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,86.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,89.38
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,89.5
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.38
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-33.06
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.94
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.63
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.79922
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99298
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9668
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (Min),A,16.12
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (Max),A,16.12
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.12
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (Min),A,56.0
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (Max),A,56.12
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.12
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (Min),A,33.25
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (Max),A,33.25
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.25
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.75
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.62
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.12
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88516
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86142
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86407
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (Min),A,22.5
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (Max),A,22.75
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.62
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (Min),A,24.12
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (Max),A,24.25
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.12
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (Min),A,38.0
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (Max),A,38.25
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.12
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.13
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-26.25
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-16.75
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97134
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.84958
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.91742
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,0002,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,0002,L3 Current (Min),A,34.25
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,0002,L3 Current (Max),A,34.38
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,34.38
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,0002,L2 Current (Min),A,18.5
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,0002,L2 Current (Max),A,18.62
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,18.5
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,0002,L1 Current (Min),A,21.5
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,0002,L1 Current (Max),A,21.5
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,21.5
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.73
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.77
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.55
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.55
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.56
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.58
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,70.12
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,70.25
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,95.62
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,95.75
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,91.12
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,91.25
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.44
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.62
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.5
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87033
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98831
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97302
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (Min),A,18.0
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (Max),A,18.25
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.12
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (Min),A,49.75
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (Max),A,50.25
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.88
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (Min),A,30.5
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (Max),A,31.12
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.81
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-25.06
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.88
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86969
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.84518
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87463
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (Min),A,22.25
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (Max),A,22.38
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.25
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (Min),A,25.5
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (Max),A,25.75
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.62
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (Min),A,39.5
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (Max),A,39.62
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-18.12
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-22.88
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-23.44
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.92981
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.87695
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.85849
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,0002,L1 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,0002,L3 Current (Min),A,30.88
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,0002,L3 Current (Max),A,31.0
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,30.88
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,0002,L2 Current (Min),A,18.62
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,0002,L2 Current (Max),A,18.88
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,18.75
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,0002,L1 Current (Min),A,17.5
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,0002,L1 Current (Max),A,17.62
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,17.5
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,252.02
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.03
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.89
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.91
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.81
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.84
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,69.25
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,69.25
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,91.38
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,92.0
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.62
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,85.75
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,86.12
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.5
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.88
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.94
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86661
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99002
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9711
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (Min),A,18.38
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (Max),A,18.5
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.38
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (Min),A,48.12
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (Max),A,48.25
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.25
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (Min),A,30.38
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (Max),A,30.5
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.38
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.94
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.57
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.19
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93448
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90179
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87362
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (Min),A,30.5
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (Max),A,30.62
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.62
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (Min),A,26.88
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (Max),A,26.88
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.88
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (Min),A,39.12
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (Max),A,39.5
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.25
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.37
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-18.5
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-21.94
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.965
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.91376
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.85812
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,0002,L1 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,0002,L3 Current (Min),A,35.75
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,0002,L3 Current (Max),A,36.38
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,36.0
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,0002,L2 Current (Min),A,21.5
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,0002,L2 Current (Max),A,21.62
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,21.62
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,0002,L1 Current (Min),A,17.0
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,0002,L1 Current (Max),A,17.0
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,17.0
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.25
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.27
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.94
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.97
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.27
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.3
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,82.88
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,83.5
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,94.5
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,94.62
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,84.62
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,85.0
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-31.06
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.12
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.81628
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99371
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98608
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (Min),A,17.88
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (Max),A,18.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (Min),A,63.25
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (Max),A,63.38
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.38
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (Min),A,40.12
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (Max),A,40.25
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.25
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.75
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.25
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.19
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86578
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94174
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89422
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (Min),A,21.62
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (Max),A,21.75
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.62
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (Min),A,37.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (Max),A,37.12
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (Min),A,40.62
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (Max),A,40.75
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.75
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.5
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.5
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-20.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97604
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93686
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.90115
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,0002,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,0002,L3 Current (Min),A,33.12
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,0002,L3 Current (Max),A,34.25
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,33.62
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,0002,L2 Current (Min),A,25.75
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,0002,L2 Current (Max),A,25.75
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,25.75
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,0002,L1 Current (Min),A,22.25
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,0002,L1 Current (Max),A,22.38
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,22.38
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.59
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.64
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.91
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.92
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.17
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.17
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,69.88
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,71.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,124.5
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,124.5
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,101.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,101.12
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.87
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.37
