Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.25
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93158
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9704
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98596
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (Min),A,19.62
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (Max),A,19.62
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.62
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (Min),A,42.88
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (Max),A,43.25
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.12
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (Min),A,38.38
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (Max),A,42.75
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.25
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.75
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.68
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89508
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88833
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8981
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (Min),A,22.25
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (Max),A,22.25
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.25
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (Min),A,24.5
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (Max),A,24.62
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.62
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (Min),A,41.75
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (Max),A,41.88
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.75
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.63
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-19.69
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-30.13
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97244
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.8916
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.80716
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,0002,L1 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,0002,L3 Current (Min),A,30.88
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,0002,L3 Current (Max),A,35.25
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,33.0
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,0002,L2 Current (Min),A,19.75
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,0002,L2 Current (Max),A,19.75
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,19.75
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,0002,L1 Current (Min),A,16.88
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,0002,L1 Current (Max),A,17.0
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,16.88
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.88
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.88
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.8
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.81
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.64
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.69
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,70.75
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,75.12
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,85.5
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,86.12
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,93.38
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,97.12
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.87
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.5
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.69
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90591
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98016
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98508
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (Min),A,18.0
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (Max),A,18.25
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.12
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (Min),A,46.5
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (Max),A,46.62
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (Min),A,44.25
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (Max),A,44.62
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.81
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.06
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.31
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86047
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88583
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92157
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (Min),A,21.75
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (Max),A,21.88
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.88
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (Min),A,24.12
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (Max),A,24.5
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.25
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (Min),A,42.12
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (Max),A,42.25
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.12
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.25
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-23.0
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-26.38
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97961
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.86658
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.83941
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,0002,L1 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,0002,L3 Current (Min),A,36.75
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,0002,L3 Current (Max),A,38.25
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,37.38
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,0002,L2 Current (Min),A,19.38
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,0002,L2 Current (Max),A,19.62
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,19.5
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,0002,L1 Current (Min),A,16.62
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,0002,L1 Current (Max),A,16.62
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,16.62
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.5
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.55
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.59
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.69
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.58
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.64
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,74.5
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,75.75
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,88.12
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,88.38
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,101.0
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,101.38
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.12
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.94
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.37
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.25
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90875
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98514
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97342
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (Min),A,18.88
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (Max),A,19.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.88
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (Min),A,55.62
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (Max),A,56.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.75
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (Min),A,33.88
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (Max),A,34.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.88
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.13
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-25.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.31
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96478
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.84311
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8981
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (Min),A,41.75
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (Max),A,42.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.88
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (Min),A,26.12
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (Max),A,26.38
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.25
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (Min),A,41.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (Max),A,42.25
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.87
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-25.44
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-19.88
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96033
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.85544
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9061
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,0002,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,0002,L3 Current (Min),A,37.38
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,0002,L3 Current (Max),A,42.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,40.12
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,0002,L2 Current (Min),A,21.25
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,0002,L2 Current (Max),A,21.5
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,21.25
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,0002,L1 Current (Min),A,21.88
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,0002,L1 Current (Max),A,22.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,22.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.8
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.84
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.86
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.89
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.95
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.02
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,97.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,101.25
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,100.12
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,101.12
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,95.12
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,96.62
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.75
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.06
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.5
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.75
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91775
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98373
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97412
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (Min),A,18.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (Max),A,18.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (Min),A,47.88
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (Max),A,48.5
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.12
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (Min),A,34.25
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (Max),A,34.5
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.38
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.69
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.38
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.38
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86389
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88525
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87112
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (Min),A,21.88
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (Max),A,21.88
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.88
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (Min),A,27.62
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (Max),A,27.75
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.75
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (Min),A,40.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (Max),A,40.12
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.12
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.44
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-24.69
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-30.94
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96561
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.86804
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.79702
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,0002,L1 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,0002,L3 Current (Min),A,38.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,0002,L3 Current (Max),A,42.5
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,40.25
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,0002,L2 Current (Min),A,21.62
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,0002,L2 Current (Max),A,22.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,21.75
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,0002,L1 Current (Min),A,16.88
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,0002,L1 Current (Max),A,16.88
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,16.88
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.14
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.2
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.3
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.34
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.25
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.28
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,75.75
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,80.25
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,94.75
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,95.62
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,88.62
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,89.12
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.63
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.94
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.56
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97198
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98889
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97922
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (Min),A,28.38
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (Max),A,28.75
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.62
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (Min),A,52.25
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (Max),A,52.75
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.62
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (Min),A,35.0
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (Max),A,35.38
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.25
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.69
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.69
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.69
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86792
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90729
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85382
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (Min),A,21.88
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (Max),A,21.88
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.88
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (Min),A,28.25
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (Max),A,28.38
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.38
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (Min),A,36.75
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (Max),A,37.25
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.88
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.19
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-22.19
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-20.31
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.965
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.87799
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.87185
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,0002,L1 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,0002,L3 Current (Min),A,30.25
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,0002,L3 Current (Max),A,34.75
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,32.5
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,0002,L2 Current (Min),A,22.38
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,0002,L2 Current (Max),A,22.75
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,22.5
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,0002,L1 Current (Min),A,17.62
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,0002,L1 Current (Max),A,17.75
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,17.62
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.7
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.73
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.61
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.62
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.81
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.84
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
