Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,78.62
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,83.38
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,101.0
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,101.12
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,87.0
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,87.5
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-26.69
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.31
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.69
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85727
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98645
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95416
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (Min),A,18.5
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (Max),A,18.62
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (Min),A,58.38
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (Max),A,59.25
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.62
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (Min),A,31.12
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (Max),A,31.38
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.25
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.69
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.75
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.88
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95544
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89865
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8782
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (Min),A,32.0
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (Max),A,32.12
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (Min),A,24.62
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (Max),A,24.75
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.75
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (Min),A,38.25
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (Max),A,38.5
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.38
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.5
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-24.06
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-18.38
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98114
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.86337
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.91299
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,0002,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,0002,L3 Current (Min),A,47.62
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,0002,L3 Current (Max),A,52.0
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,50.25
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,0002,L2 Current (Min),A,21.12
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,0002,L2 Current (Max),A,21.38
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,21.25
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,0002,L1 Current (Min),A,23.25
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,0002,L1 Current (Max),A,23.38
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,23.38
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.2
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.31
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.27
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.3
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.67
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.72
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,95.75
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,100.25
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,102.12
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,102.62
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,91.5
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,91.62
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.06
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.94
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.81
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88266
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99033
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94354
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (Min),A,19.0
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (Max),A,19.12
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.12
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (Min),A,47.88
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (Max),A,48.38
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.12
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (Min),A,36.38
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (Max),A,36.38
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.38
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.25
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.0
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.37
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8548
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86206
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94009
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (Min),A,21.75
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (Max),A,21.88
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.75
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (Min),A,24.62
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (Max),A,24.62
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.62
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (Min),A,50.75
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (Max),A,54.38
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.5
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.81
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-21.69
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-22.06
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97879
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.88183
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.86838
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,0002,L1 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,0002,L3 Current (Min),A,40.75
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,0002,L3 Current (Max),A,45.25
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,43.0
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,0002,L2 Current (Min),A,22.12
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,0002,L2 Current (Max),A,22.25
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,22.25
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,0002,L1 Current (Min),A,18.75
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,0002,L1 Current (Max),A,18.75
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,18.75
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.41
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.42
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.67
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.69
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.8
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.84
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,79.12
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,83.5
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.25
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,91.88
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,92.5
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.25
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,104.75
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,108.38
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-24.56
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.75
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.75
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86261
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98303
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97598
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (Min),A,17.12
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (Max),A,17.25
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.25
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (Min),A,51.62
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (Max),A,52.25
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.75
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (Min),A,49.88
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (Max),A,49.88
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.88
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.31
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.75
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.31
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92941
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89255
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90387
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (Min),A,30.88
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (Max),A,31.12
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (Min),A,24.12
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (Max),A,24.25
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.25
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (Min),A,40.12
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (Max),A,44.12
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.75
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-22.25
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-23.31
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-28.62
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.87518
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.86972
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.8208
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,0002,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,0002,L1 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,0002,L3 Current (Min),A,20.62
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,0002,L3 Current (Max),A,24.75
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,23.5
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,0002,L2 Current (Min),A,21.62
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,0002,L2 Current (Max),A,21.88
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,21.62
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,0002,L1 Current (Min),A,18.38
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,0002,L1 Current (Max),A,18.5
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,18.5
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.42
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.45
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.39
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.39
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.23
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.27
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,66.5
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,71.12
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,95.38
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,96.12
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,106.38
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,110.5
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.12
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.88
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.06
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.94
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89065
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98572
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98114
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (Min),A,19.12
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (Max),A,19.25
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.12
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (Min),A,56.75
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (Max),A,56.88
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.88
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (Min),A,43.5
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (Max),A,43.5
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.81
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.31
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.75
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92514
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86831
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88742
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (Min),A,29.75
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (Max),A,29.75
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.75
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (Min),A,24.25
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (Max),A,24.38
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.38
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (Min),A,40.12
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (Max),A,40.38
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.25
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-14.31
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-16.94
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-17.5
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94403
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.92074
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.91025
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,0002,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,0002,L3 Current (Min),A,28.0
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,0002,L3 Current (Max),A,28.75
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,28.38
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,0002,L2 Current (Min),A,26.12
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,0002,L2 Current (Max),A,26.12
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,26.12
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,0002,L1 Current (Min),A,22.25
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,0002,L1 Current (Max),A,22.25
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,22.25
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.59
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.61
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.64
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.67
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.31
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.34
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,75.25
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,75.88
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,105.25
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,105.38
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.25
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,102.5
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,102.62
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.62
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.81
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.94
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,11.19
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8808
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98627
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97617
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (Min),A,19.88
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (Max),A,19.88
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.88
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (Min),A,59.38
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (Max),A,59.88
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.62
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (Min),A,66.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (Max),A,66.62
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.25
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.81
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.12
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.5
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85562
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87781
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86923
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (Min),A,21.38
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (Max),A,21.5
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (Min),A,26.25
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (Max),A,26.62
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.38
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (Min),A,40.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (Max),A,40.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.37
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-20.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-15.87
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96594
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.89789
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93729
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,0002,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,0002,L3 Current (Min),A,33.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,0002,L3 Current (Max),A,33.12
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,33.12
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,0002,L2 Current (Min),A,24.5
