Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,0002,L2 Current (Max),A,25.12
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,24.88
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,0002,L1 Current (Min),A,31.5
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,0002,L1 Current (Max),A,31.62
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,31.5
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.08
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.11
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.05
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.08
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.44
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.53
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,72.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,72.25
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,108.5
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,108.62
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,131.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,131.5
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.57
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.56
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.44
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93222
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98886
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98877
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (Min),A,27.12
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (Max),A,27.38
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.25
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (Min),A,56.62
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (Max),A,56.88
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.75
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (Min),A,50.75
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (Max),A,51.0
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.88
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.25
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.06
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89734
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87543
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.871
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (Min),A,22.75
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (Max),A,22.88
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.75
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (Min),A,27.5
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (Max),A,27.5
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (Min),A,39.88
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (Max),A,40.12
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.44
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-22.31
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.63
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95834
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.87481
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96005
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,0002,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,0002,L3 Current (Min),A,33.25
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,0002,L3 Current (Max),A,33.38
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,33.38
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,0002,L2 Current (Min),A,21.5
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,0002,L2 Current (Max),A,22.12
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,21.88
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,0002,L1 Current (Min),A,33.38
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,0002,L1 Current (Max),A,33.5
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,33.5
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.73
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.8
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.88
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.92
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.53
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.56
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,81.0
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,81.5
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.25
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,103.38
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,103.75
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.62
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,121.88
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,121.88
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.88
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.0
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.38
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.06
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95935
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98297
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98218
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (Min),A,28.88
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (Max),A,32.62
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (Min),A,47.5
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (Max),A,47.62
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.5
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (Min),A,42.12
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (Max),A,42.25
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.25
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.0
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.94
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.25
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9335
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88894
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87759
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (Min),A,30.25
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (Max),A,30.25
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.25
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (Min),A,27.38
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (Max),A,27.5
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (Min),A,37.38
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (Max),A,37.62
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.81
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-23.5
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.56
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96698
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.8724
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97977
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,0002,L3 Current (Min),A,31.75
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,0002,L3 Current (Max),A,31.88
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,31.75
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,0002,L2 Current (Min),A,22.62
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,0002,L2 Current (Max),A,23.12
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,22.88
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,0002,L1 Current (Min),A,43.0
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,0002,L1 Current (Max),A,43.12
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,43.12
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.0
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.08
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.31
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.98
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.06
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,89.38
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,93.25
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,95.25
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,95.88
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.62
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,120.5
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,120.75
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.62
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-29.0
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.31
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.5
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82855
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97366
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98114
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (Min),A,18.62
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (Max),A,18.62
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.62
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (Min),A,46.0
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (Max),A,46.25
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.12
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (Min),A,42.12
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (Max),A,42.5
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.38
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.06
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.75
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.19
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89981
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87747
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87698
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (Min),A,22.5
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (Max),A,22.5
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (Min),A,24.5
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (Max),A,24.5
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (Min),A,37.38
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (Max),A,37.5
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.38
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-15.37
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-18.56
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.31
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94043
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.89444
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98352
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,0002,L3 Current (Min),A,29.38
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,0002,L3 Current (Max),A,29.62
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,29.5
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,0002,L2 Current (Min),A,22.88
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,0002,L2 Current (Max),A,23.12
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,23.0
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,0002,L1 Current (Min),A,52.38
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,0002,L1 Current (Max),A,52.38
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,52.38
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.09
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.11
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.16
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.17
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.91
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.92
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,67.88
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,68.12
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,91.75
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,91.88
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,129.62
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,130.12
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.63
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.5
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94266
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9866
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98599
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (Min),A,22.5
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (Max),A,22.62
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.62
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (Min),A,48.25
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (Max),A,48.5
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (Min),A,50.62
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (Max),A,50.75
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.75
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.81
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.25
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.25
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88318
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85052
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88864
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (Min),A,22.5
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (Max),A,22.62
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.62
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (Min),A,24.62
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (Max),A,24.75
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.62
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (Min),A,40.25
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (Max),A,40.38
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.25
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.75
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-18.19
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-21.38
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97232
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.90408
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.88388
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,0002,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,0002,L3 Current (Min),A,38.38
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,0002,L3 Current (Max),A,38.5
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,38.38
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,0002,L2 Current (Min),A,24.12
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,0002,L2 Current (Max),A,24.5
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,24.25
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,0002,L1 Current (Min),A,23.62
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,0002,L1 Current (Max),A,23.75
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,23.75
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.97
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.0
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.88
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.91
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.77
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.78
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,81.5
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,81.62
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,94.75
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,94.88
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,112.12
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,112.38
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.31
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.69
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.81
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95331
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99295
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9704
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (Min),A,26.0
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (Max),A,26.38
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.25
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (Min),A,70.75
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (Max),A,70.88
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.88
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (Min),A,39.62
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (Max),A,40.0
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.88
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.63
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.37
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.56
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87143
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90768
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88995
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (Min),A,22.0
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (Max),A,22.25
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.12
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (Min),A,26.38
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (Max),A,26.5
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.38
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (Min),A,41.5
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (Max),A,41.62
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.62
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-14.06
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
