Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-18.38
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-16.5
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94296
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.90973
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.91406
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,0002,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,0002,L3 Current (Min),A,28.12
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,0002,L3 Current (Max),A,28.38
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,28.25
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,0002,L2 Current (Min),A,25.62
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,0002,L2 Current (Max),A,26.0
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,25.88
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,0002,L1 Current (Min),A,25.12
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,0002,L1 Current (Max),A,25.25
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,25.25
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.97
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.09
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.48
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.27
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,74.38
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,75.0
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.62
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,120.62
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,121.0
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.88
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,104.88
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,105.25
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.5
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.81
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,7.87
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93698
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97745
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97803
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (Min),A,25.75
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (Max),A,25.88
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.75
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (Min),A,52.25
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (Max),A,52.62
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (Min),A,50.38
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (Max),A,50.5
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.38
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.0
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.81
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.31
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93368
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88653
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87198
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (Min),A,30.38
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (Max),A,30.38
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.38
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (Min),A,27.62
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (Max),A,27.75
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.62
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (Min),A,41.25
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (Max),A,41.25
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.25
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-15.87
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-20.25
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-15.13
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.91699
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.89798
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93527
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,0002,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,0002,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,0002,L3 Current (Min),A,27.0
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,0002,L3 Current (Max),A,27.0
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,27.0
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,0002,L2 Current (Min),A,25.12
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,0002,L2 Current (Max),A,25.25
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,25.12
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,0002,L1 Current (Min),A,30.12
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,0002,L1 Current (Max),A,30.12
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,30.12
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.22
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.91
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.5
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,81.38
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,81.5
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,103.25
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,103.75
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,116.88
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,117.12
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.69
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.88
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96667
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98386
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98373
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (Min),A,36.62
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (Max),A,37.12
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.75
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (Min),A,58.5
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (Max),A,58.75
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.62
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (Min),A,50.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (Max),A,50.25
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.12
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.25
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.19
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89923
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87304
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92602
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (Min),A,22.88
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (Max),A,23.12
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (Min),A,28.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (Max),A,28.12
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (Min),A,53.5
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (Max),A,53.62
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.06
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-19.88
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.81
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95029
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.89532
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96799
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,0002,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,0002,L3 Current (Min),A,26.62
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,0002,L3 Current (Max),A,27.12
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,26.75
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,0002,L2 Current (Min),A,22.75
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,0002,L2 Current (Max),A,22.88
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,22.88
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,0002,L1 Current (Min),A,43.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,0002,L1 Current (Max),A,43.12
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,43.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,84.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,84.75
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,107.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,107.38
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.25
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,145.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,145.25
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.06
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.25
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.81
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96475
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99103
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95718
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (Min),A,32.38
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (Max),A,32.38
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.38
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (Min),A,81.38
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (Max),A,81.88
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,81.62
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (Min),A,44.5
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (Max),A,44.62
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.62
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.5
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.44
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87366
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90463
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93228
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (Min),A,21.88
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (Max),A,22.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (Min),A,27.88
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (Max),A,28.12
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (Min),A,50.38
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (Max),A,50.62
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.5
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.75
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-16.19
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-15.37
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9321
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.92694
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93783
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,0002,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,0002,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,0002,L3 Current (Min),A,25.75
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,0002,L3 Current (Max),A,26.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,25.88
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,0002,L2 Current (Min),A,27.5
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,0002,L2 Current (Max),A,27.62
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,27.62
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,0002,L1 Current (Min),A,33.25
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,0002,L1 Current (Max),A,33.38
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,33.38
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.53
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.66
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.14
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.2
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,78.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,78.25
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,134.75
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,135.75
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.25
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,127.25
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,127.5
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.13
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.94
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.44
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95135
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96481
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98029
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (Min),A,34.0
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (Max),A,34.12
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.12
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (Min),A,47.38
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (Max),A,47.5
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.38
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (Min),A,51.12
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (Max),A,51.25
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.12
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.31
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.12
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.69
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92883
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85559
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87433
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (Min),A,30.12
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (Max),A,30.25
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.25
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (Min),A,24.75
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (Max),A,24.88
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.88
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (Min),A,37.0
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (Max),A,37.12
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.12
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.31
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-21.25
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-17.44
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95077
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.89059
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.92572
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,0002,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,0002,L3 Current (Min),A,29.75
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,0002,L3 Current (Max),A,30.12
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,30.0
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,0002,L2 Current (Min),A,26.0
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,0002,L2 Current (Max),A,26.25
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,26.12
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,0002,L1 Current (Min),A,31.62
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,0002,L1 Current (Max),A,31.62
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,31.62
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.2
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.34
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.38
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.23
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,92.38
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,92.75
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,96.25
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,96.62
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,117.62
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,117.88
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.75
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.69
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.12
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.75
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95541
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98721
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99399
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (Min),A,38.88
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (Max),A,39.12
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (Min),A,60.62
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (Max),A,64.12
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,62.75
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (Min),A,68.75
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (Max),A,68.88
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.88
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.06
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.94
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.88
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89883
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89194
