Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92425
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (Min),A,13.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (Max),A,13.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (Min),A,19.12
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (Max),A,19.5
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.38
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (Min),A,44.5
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (Max),A,44.75
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.62
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.56
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-18.75
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.06
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94287
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.89706
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98514
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,0002,L3 Current (Min),A,28.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,0002,L3 Current (Max),A,28.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,28.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,0002,L2 Current (Min),A,25.88
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,0002,L2 Current (Max),A,25.88
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,25.88
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,0002,L1 Current (Min),A,55.62
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,0002,L1 Current (Max),A,55.75
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,55.75
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.36
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.12
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.59
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,79.62
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,79.88
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,104.75
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,108.25
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,167.12
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,167.5
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.38
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.5
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.25
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,7.63
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96063
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99225
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98224
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (Min),A,38.75
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (Max),A,39.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.88
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (Min),A,74.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (Max),A,74.25
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.12
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (Min),A,61.5
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (Max),A,62.38
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.94
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.87
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.94
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87539
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95624
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84945
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (Min),A,13.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (Max),A,13.12
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.12
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (Min),A,32.62
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (Max),A,32.75
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.62
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (Min),A,32.12
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (Max),A,32.12
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.12
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.06
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-19.5
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.44
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96823
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.89471
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93591
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,0002,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,0002,L3 Current (Min),A,37.62
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,0002,L3 Current (Max),A,40.25
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,38.75
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,0002,L2 Current (Min),A,25.38
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,0002,L2 Current (Max),A,26.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,25.5
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,0002,L1 Current (Min),A,27.62
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,0002,L1 Current (Max),A,27.62
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,27.62
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.8
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.91
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.64
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.73
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.39
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.45
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,89.12
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,91.88
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,131.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,131.38
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.12
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,116.75
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,117.38
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.75
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.94
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,11.5
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94452
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98999
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97321
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (Min),A,30.38
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (Max),A,30.75
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.62
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (Min),A,63.12
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (Max),A,63.38
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.25
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (Min),A,65.88
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (Max),A,66.12
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.0
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.44
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.62
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.87
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8558
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.84723
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92761
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (Min),A,21.88
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (Max),A,21.88
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.88
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (Min),A,24.0
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (Max),A,24.25
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.12
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (Min),A,44.38
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (Max),A,45.5
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.88
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-15.57
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.31
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.5
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.91949
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98257
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.935
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,0002,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,0002,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,0002,L3 Current (Min),A,26.38
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,0002,L3 Current (Max),A,26.62
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,26.5
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,0002,L2 Current (Min),A,59.12
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,0002,L2 Current (Max),A,59.62
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,59.38
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,0002,L1 Current (Min),A,27.5
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,0002,L1 Current (Max),A,27.5
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,27.5
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.55
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.58
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.66
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.67
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.12
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.16
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,76.62
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,77.12
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,144.25
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,144.75
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,133.0
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,134.0
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.06
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.81
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98856
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99451
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99075
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (Min),A,65.38
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (Max),A,65.5
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.38
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (Min),A,68.88
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (Max),A,69.0
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.0
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (Min),A,56.88
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (Max),A,56.88
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.88
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.56
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.56
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.62
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93832
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85837
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92068
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (Min),A,31.12
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (Max),A,31.25
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.12
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (Min),A,27.38
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (Max),A,27.62
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (Min),A,48.88
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (Max),A,48.88
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.88
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.81
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-11.63
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.63
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95358
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96078
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96002
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,0002,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,0002,L3 Current (Min),A,35.38
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,0002,L3 Current (Max),A,35.38
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,35.38
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,0002,L2 Current (Min),A,43.75
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,0002,L2 Current (Max),A,44.12
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,43.88
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,0002,L1 Current (Min),A,27.25
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,0002,L1 Current (Max),A,27.25
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,27.25
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.41
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.42
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.98
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.02
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.58
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.59
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,130.12
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,130.38
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.25
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,137.12
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,137.88
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,130.38
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,130.5
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.75
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99341
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99277
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99399
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (Min),A,87.0
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (Max),A,88.88
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,87.75
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (Min),A,83.38
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (Max),A,85.12
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,84.25
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (Min),A,80.25
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (Max),A,80.5
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,80.38
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.0
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.38
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.87
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8851
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85666
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92966
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (Min),A,22.62
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (Max),A,22.88
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.75
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (Min),A,23.88
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (Max),A,24.12
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (Min),A,39.12
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (Max),A,40.88
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.62
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-19.5
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-13.44
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.0
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.87814
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94485
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93063
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,0002,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,0002,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,0002,L3 Current (Min),A,22.12
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,0002,L3 Current (Max),A,22.12
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,22.12
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,0002,L2 Current (Min),A,34.62
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,0002,L2 Current (Max),A,35.12
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,34.88
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,0002,L1 Current (Min),A,26.75
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,0002,L1 Current (Max),A,26.88
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,26.88
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.89
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.34
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.39
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.86
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,128.38
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,130.38
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.12
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,139.88
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,140.88
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.25
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,143.38
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,145.5
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.25
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.19
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.94
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.06
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98001
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99051
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99036
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (Min),A,51.62
