Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (Max),A,52.12
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.88
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (Min),A,74.75
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (Max),A,74.88
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.88
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (Min),A,72.75
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (Max),A,73.25
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.0
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.44
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.44
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.81
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85519
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86596
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88351
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (Min),A,22.0
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (Max),A,22.12
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.12
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (Min),A,23.62
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (Max),A,23.88
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.75
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (Min),A,38.62
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (Max),A,39.38
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-19.56
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.69
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,1.88
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.88403
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94522
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98676
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,0002,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,0002,L3 Current (Min),A,23.12
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,0002,L3 Current (Max),A,23.12
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,23.12
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,0002,L2 Current (Min),A,36.5
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,0002,L2 Current (Max),A,36.88
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,36.62
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,0002,L1 Current (Min),A,46.5
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,0002,L1 Current (Max),A,47.25
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,47.12
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.17
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.19
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.44
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.45
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.67
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.69
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,93.75
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,93.88
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,132.62
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,132.88
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.75
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,155.0
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,156.38
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.19
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.75
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.94
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99179
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99658
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99045
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (Min),A,68.12
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (Max),A,69.62
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.25
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (Min),A,104.12
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (Max),A,105.62
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,105.12
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (Min),A,92.75
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (Max),A,93.25
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,93.0
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.88
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.94
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.94
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94891
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85119
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92377
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (Min),A,31.38
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (Max),A,31.5
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (Min),A,25.88
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (Max),A,26.12
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.88
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (Min),A,42.38
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (Max),A,42.38
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.38
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.75
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-13.63
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.94
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94034
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93616
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98264
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,0002,L3 Current (Min),A,28.38
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,0002,L3 Current (Max),A,28.38
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,28.38
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,0002,L2 Current (Min),A,36.5
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,0002,L2 Current (Max),A,37.12
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,36.75
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,0002,L1 Current (Min),A,42.12
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,0002,L1 Current (Max),A,42.38
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,42.25
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.25
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.31
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.55
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.59
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.92
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.97
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,125.62
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,127.25
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.88
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,163.25
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,164.25
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.75
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,174.0
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,174.5
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.25
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.81
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.31
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.25
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9848
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99478
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98956
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (Min),A,53.0
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (Max),A,53.12
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.12
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (Min),A,96.88
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (Max),A,97.5
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,97.38
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (Min),A,74.75
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (Max),A,85.25
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.0
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.94
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.25
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.75
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86773
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89267
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87851
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (Min),A,22.0
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (Max),A,22.25
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (Min),A,27.12
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (Max),A,27.38
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.25
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (Min),A,38.38
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (Max),A,39.25
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.75
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-16.56
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-16.37
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.63
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.90365
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.90875
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95428
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,0002,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,0002,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,0002,L3 Current (Min),A,24.62
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,0002,L3 Current (Max),A,24.75
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,24.75
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,0002,L2 Current (Min),A,31.62
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,0002,L2 Current (Max),A,31.88
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,31.75
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,0002,L1 Current (Min),A,29.88
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,0002,L1 Current (Max),A,30.0
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,29.88
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.88
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.94
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.05
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.11
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.39
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.66
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,96.62
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,96.88
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,152.62
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,153.38
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.12
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,140.75
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,148.62
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.38
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.88
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.56
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.12
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99097
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99469
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99521
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (Min),A,68.5
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (Max),A,68.88
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.75
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (Min),A,100.88
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (Max),A,101.25
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,101.0
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (Min),A,99.75
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (Max),A,100.25
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,100.0
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.31
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.94
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.25
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8565
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8768
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89712
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (Min),A,22.0
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (Max),A,22.0
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (Min),A,24.25
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (Max),A,24.38
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.25
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (Min),A,38.62
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (Max),A,38.75
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.62
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.81
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.37
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.5
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94244
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95972
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97986
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,0002,L3 Current (Min),A,33.25
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,0002,L3 Current (Max),A,33.38
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,33.38
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,0002,L2 Current (Min),A,46.25
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,0002,L2 Current (Max),A,46.5
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,46.38
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,0002,L1 Current (Min),A,52.12
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,0002,L1 Current (Max),A,52.12
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,52.12
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.0
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.06
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.09
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.11
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.27
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,120.62
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,120.88
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.75
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,168.5
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,169.12
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.75
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,186.75
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,187.12
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.88
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.81
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.38
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.31
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98645
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99335
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98947
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (Min),A,56.62
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (Max),A,57.62
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.5
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (Min),A,94.75
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (Max),A,95.0
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,94.88
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (Min),A,86.25
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (Max),A,86.62
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,86.38
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.63
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.19
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.69
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93387
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85745
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86487
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (Min),A,30.25
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (Max),A,30.62
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.38
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (Min),A,24.5
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (Max),A,24.75
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (Min),A,39.75
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (Max),A,41.5
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.12
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-16.5
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.31
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.93
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9061
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97443
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93069
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,0002,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,0002,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,0002,L3 Current (Min),A,25.75
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,0002,L3 Current (Max),A,25.88
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,25.75
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,0002,L2 Current (Min),A,47.62
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,0002,L2 Current (Max),A,48.25
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,48.0
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,0002,L1 Current (Min),A,28.38
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,0002,L1 Current (Max),A,28.62
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,28.5
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.12
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.2
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.0
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.09
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.58
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.61
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,110.62
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,111.12
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,164.38
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,165.12
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.88
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,151.12
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,153.62
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.62
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
