Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.94
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.62
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.38
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98224
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99429
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98938
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (Min),A,55.0
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (Max),A,55.5
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.25
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (Min),A,96.5
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (Max),A,100.5
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,97.5
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (Min),A,77.25
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (Max),A,77.5
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.38
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.81
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.5
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.06
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8714
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85492
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91043
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (Min),A,21.88
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (Max),A,22.25
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.12
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (Min),A,26.88
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (Max),A,31.75
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (Min),A,39.5
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (Max),A,39.62
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.0
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.88
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.87
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96887
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97452
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97775
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,0002,L3 Current (Min),A,39.12
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,0002,L3 Current (Max),A,39.62
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,39.38
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,0002,L2 Current (Min),A,49.25
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,0002,L2 Current (Max),A,49.88
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,49.5
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,0002,L1 Current (Min),A,50.5
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,0002,L1 Current (Max),A,50.62
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,50.62
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.98
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.05
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.31
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,114.0
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,114.75
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,170.25
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,178.75
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.12
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,165.12
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,165.62
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.38
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.25
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.19
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98331
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99194
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99069
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (Min),A,60.12
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (Max),A,60.62
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.38
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (Min),A,87.38
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (Max),A,87.75
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,87.62
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (Min),A,69.88
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (Max),A,70.38
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.25
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.13
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.25
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.75
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90176
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87472
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92767
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (Min),A,23.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (Max),A,23.12
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.12
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (Min),A,24.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (Max),A,24.25
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (Min),A,47.75
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (Max),A,49.5
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.75
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.44
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.38
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.37
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.91955
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98001
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96875
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,0002,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,0002,L3 Current (Min),A,27.12
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,0002,L3 Current (Max),A,27.25
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,27.12
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,0002,L2 Current (Min),A,56.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,0002,L2 Current (Max),A,56.12
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,56.12
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,0002,L1 Current (Min),A,45.5
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,0002,L1 Current (Max),A,45.5
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,45.5
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.44
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.47
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.83
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.89
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.56
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.58
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,107.88
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,108.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,165.62
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,165.62
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.62
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,161.38
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,163.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.38
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.12
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.69
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,6.56
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98679
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99225
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98959
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (Min),A,70.12
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (Max),A,71.25
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.75
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (Min),A,97.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (Max),A,97.38
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,97.25
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (Min),A,94.88
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (Max),A,95.38
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,95.12
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.87
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.81
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.88
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86239
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85953
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88632
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (Min),A,21.88
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (Max),A,22.25
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (Min),A,24.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (Max),A,24.12
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (Min),A,39.88
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (Max),A,39.88
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.88
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-14.69
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.94
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.56
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9248
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99014
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98181
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,0002,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,0002,L3 Current (Min),A,30.12
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,0002,L3 Current (Max),A,30.25
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,30.25
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,0002,L2 Current (Min),A,90.62
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,0002,L2 Current (Max),A,91.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,90.75
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,0002,L1 Current (Min),A,57.12
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,0002,L1 Current (Max),A,57.25
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,57.12
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.78
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.81
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.27
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.3
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.05
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.05
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,119.62
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,120.38
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,209.12
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,209.88
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,187.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,187.62
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.25
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.5
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.81
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.5
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98154
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99313
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99121
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (Min),A,65.0
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (Max),A,65.5
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.38
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (Min),A,91.0
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (Max),A,91.75
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,91.5
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (Min),A,100.5
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (Max),A,101.0
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,100.75
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.87
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.0
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.44
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86148
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87018
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.866
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (Min),A,21.75
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (Max),A,22.12
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.88
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (Min),A,26.25
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (Max),A,26.38
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.25
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (Min),A,39.75
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (Max),A,41.12
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.12
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.63
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.81
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,1.06
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97705
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.974
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98145
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,0002,L3 Current (Min),A,49.5
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,0002,L3 Current (Max),A,49.62
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,49.5
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,0002,L2 Current (Min),A,57.0
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,0002,L2 Current (Max),A,57.25
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,57.12
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,0002,L1 Current (Min),A,44.5
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,0002,L1 Current (Max),A,44.75
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,44.62
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.97
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.0
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.59
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.61
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.75
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.77
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,134.25
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,134.5
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.38
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,171.75
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,172.88
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.62
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,179.5
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,180.88
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.88
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.82
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.06
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.81
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98724
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99594
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99371
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (Min),A,69.38
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (Max),A,70.12
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.0
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (Min),A,93.62
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (Max),A,94.38
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,94.12
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (Min),A,86.5
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (Max),A,86.88
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,86.62
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.88
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.81
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.31
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85086
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87097
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91333
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (Min),A,21.38
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (Max),A,21.75
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (Min),A,26.75
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (Max),A,27.0
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.75
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (Min),A,48.12
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (Max),A,48.25
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.25
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.63
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.94
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-0.69
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.93491
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98569
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98828
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,0002,L3 Current (Min),A,30.25
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,0002,L3 Current (Max),A,30.25
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,30.25
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,0002,L2 Current (Min),A,75.62
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,0002,L2 Current (Max),A,75.75
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,75.75
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,0002,L1 Current (Min),A,68.12
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,0002,L1 Current (Max),A,69.75
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,69.0
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.12
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.17
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.58
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.61
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.8
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.81
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
