Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,118.25
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,118.75
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.62
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,193.75
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,194.12
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,200.0
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,201.38
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.12
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.25
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.56
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98611
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99066
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99551
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (Min),A,63.88
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (Max),A,64.5
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.25
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (Min),A,87.25
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (Max),A,87.88
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,87.5
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (Min),A,97.5
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (Max),A,97.62
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,97.5
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.81
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.88
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.0
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87643
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87237
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87243
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (Min),A,22.25
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (Max),A,22.38
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.25
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (Min),A,24.0
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (Max),A,24.12
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.12
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (Min),A,37.12
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (Max),A,37.25
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.12
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.06
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.88
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.0
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94885
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98584
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95746
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,0002,L3 Current (Min),A,37.88
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,0002,L3 Current (Max),A,37.88
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,37.88
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,0002,L2 Current (Min),A,77.12
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,0002,L2 Current (Max),A,77.12
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,77.12
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,0002,L1 Current (Min),A,39.5
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,0002,L1 Current (Max),A,39.88
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,39.75
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.08
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.09
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.73
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.61
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,121.5
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,122.0
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.75
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,186.38
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,186.88
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.62
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,170.5
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,170.75
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.62
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.81
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.44
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.12
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97797
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99472
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99487
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (Min),A,62.75
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (Max),A,63.25
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.0
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (Min),A,111.38
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (Max),A,112.38
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,111.75
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (Min),A,105.5
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (Max),A,106.12
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,105.75
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.5
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-25.44
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.69
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94739
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.83951
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93442
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (Min),A,31.25
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (Max),A,31.38
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.25
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (Min),A,25.38
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (Max),A,25.5
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (Min),A,52.88
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (Max),A,53.0
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.88
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.0
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.93
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.75
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98343
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96335
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9852
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,0002,L3 Current (Min),A,65.12
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,0002,L3 Current (Max),A,65.25
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,65.25
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,0002,L2 Current (Min),A,48.62
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,0002,L2 Current (Max),A,48.75
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,48.75
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,0002,L1 Current (Min),A,54.75
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,0002,L1 Current (Max),A,54.88
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,54.75
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.17
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,157.62
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,158.12
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.88
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,182.38
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,183.12
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.62
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,209.75
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,210.25
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.56
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.19
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,6.19
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99023
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99539
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99026
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (Min),A,78.5
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (Max),A,79.75
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,79.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (Min),A,107.62
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (Max),A,108.38
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,108.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (Min),A,106.88
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (Max),A,107.38
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,107.12
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.44
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.44
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.13
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86395
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88626
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93121
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (Min),A,21.88
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (Max),A,22.12
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (Min),A,27.38
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (Max),A,27.62
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.38
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (Min),A,50.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (Max),A,50.25
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.12
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.75
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.13
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.25
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96301
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97733
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99075
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,0002,L3 Current (Min),A,49.75
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,0002,L3 Current (Max),A,50.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,49.88
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,0002,L2 Current (Min),A,65.88
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,0002,L2 Current (Max),A,65.88
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,65.88
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,0002,L1 Current (Min),A,71.38
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,0002,L1 Current (Max),A,71.62
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,71.5
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.94
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,147.62
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,148.88
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.12
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,198.5
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,199.12
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.88
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,224.88
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,225.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.88
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.5
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,9.13
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9874
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99451
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98453
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (Min),A,63.38
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (Max),A,64.0
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.75
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (Min),A,97.38
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (Max),A,97.62
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,97.38
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (Min),A,103.62
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (Max),A,104.62
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,104.12
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.25
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.81
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.06
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85357
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87677
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87277
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (Min),A,21.62
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (Max),A,21.75
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.75
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (Min),A,24.5
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (Max),A,24.5
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (Min),A,38.25
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (Max),A,38.5
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.38
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.44
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.19
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-2.06
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9805
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98831
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99417
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,0002,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,0002,L3 Current (Min),A,58.25
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,0002,L3 Current (Max),A,58.38
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,58.25
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,0002,L2 Current (Min),A,86.25
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,0002,L2 Current (Max),A,86.25
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,86.25
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,0002,L1 Current (Min),A,80.0
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,0002,L1 Current (Max),A,87.12
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,85.62
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,140.62
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,141.25
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,205.88
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,206.12
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,216.88
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,223.88
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.25
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.25
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.38
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.56
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.991
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99652
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99387
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (Min),A,76.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (Max),A,76.38
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,76.25
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (Min),A,132.62
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (Max),A,133.12
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,132.88
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (Min),A,89.75
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (Max),A,90.25
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,90.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.06
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.19
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.38
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95798
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86361
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86456
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (Min),A,39.62
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (Max),A,39.75
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.75
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (Min),A,24.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (Max),A,24.12
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (Min),A,39.75
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (Max),A,39.75
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.75
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.19
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.81
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.25
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99292
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98581
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99081
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,0002,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
