Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,0002,L3 Current (Min),A,81.5
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,0002,L3 Current (Max),A,81.62
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,81.5
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,0002,L2 Current (Min),A,80.38
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,0002,L2 Current (Max),A,80.38
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,80.38
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,0002,L1 Current (Min),A,73.62
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,0002,L1 Current (Max),A,73.62
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,73.62
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.58
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.8
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.56
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,196.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,196.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,234.38
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,234.62
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,198.75
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,199.25
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.25
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.69
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.38
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99139
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99506
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99399
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (Min),A,79.12
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (Max),A,79.12
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,79.12
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (Min),A,104.12
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (Max),A,104.38
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,104.25
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (Min),A,90.0
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (Max),A,90.5
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,90.25
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.12
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.69
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.94
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85257
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.84491
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89154
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (Min),A,21.88
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (Max),A,21.88
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.88
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (Min),A,26.5
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (Max),A,26.5
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (Min),A,41.5
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (Max),A,42.62
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.19
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.25
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-2.62
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98148
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97809
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99078
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,0002,L3 Current (Min),A,61.5
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,0002,L3 Current (Max),A,62.38
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,61.88
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,0002,L2 Current (Min),A,62.62
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,0002,L2 Current (Max),A,62.62
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,62.62
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,0002,L1 Current (Min),A,64.5
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,0002,L1 Current (Max),A,64.75
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,64.62
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.34
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,159.5
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,160.25
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.88
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,189.88
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,190.25
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,193.12
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,194.12
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.62
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.38
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.62
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.75
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98965
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99396
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99576
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (Min),A,68.5
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (Max),A,69.62
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.12
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (Min),A,101.25
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (Max),A,101.75
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,101.5
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (Min),A,101.5
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (Max),A,102.0
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,101.75
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.63
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.0
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.75
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89792
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88174
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93451
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (Min),A,22.62
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (Max),A,22.75
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.62
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (Min),A,27.38
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (Max),A,27.5
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.38
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (Min),A,39.62
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (Max),A,52.62
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.38
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.19
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98407
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98666
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98929
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,0002,L3 Current (Min),A,67.62
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,0002,L3 Current (Max),A,67.75
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,67.62
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,0002,L2 Current (Min),A,77.38
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,0002,L2 Current (Max),A,77.5
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,77.38
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,0002,L1 Current (Min),A,61.88
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,0002,L1 Current (Max),A,62.5
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,62.38
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,156.5
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,157.62
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.12
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,203.62
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,204.0
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.88
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,201.12
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,214.5
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.44
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.62
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99469
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99527
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99524
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (Min),A,96.5
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (Max),A,96.62
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,96.5
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (Min),A,116.38
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (Max),A,117.38
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,116.88
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (Min),A,100.75
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (Max),A,104.38
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,102.62
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.81
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.75
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.31
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93533
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87262
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9249
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (Min),A,30.5
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (Max),A,30.5
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (Min),A,24.5
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (Max),A,24.62
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (Min),A,48.88
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (Max),A,49.0
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.88
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.87
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.94
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-2.62
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98071
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98712
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98926
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,0002,L3 Current (Min),A,66.75
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,0002,L3 Current (Max),A,66.75
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,66.75
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,0002,L2 Current (Min),A,68.5
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,0002,L2 Current (Max),A,74.75
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,71.62
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,0002,L1 Current (Min),A,62.0
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,0002,L1 Current (Max),A,62.12
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,62.0
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,191.75
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,191.75
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.75
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,207.0
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,214.0
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,209.12
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,212.75
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.88
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.19
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.38
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.94
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98938
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99567
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99176
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (Min),A,75.25
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (Max),A,75.38
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,75.25
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (Min),A,106.5
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (Max),A,107.0
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,106.75
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (Min),A,103.25
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (Max),A,104.88
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,104.0
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.31
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.56
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.81
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9133
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93805
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95917
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (Min),A,23.75
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (Max),A,23.88
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.75
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (Min),A,35.5
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (Max),A,35.62
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.62
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (Min),A,63.12
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (Max),A,63.38
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,63.25
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.44
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.88
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.06
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98911
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98004
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97964
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,0002,L3 Current (Min),A,80.62
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,0002,L3 Current (Max),A,80.88
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,80.75
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,0002,L2 Current (Min),A,59.12
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,0002,L2 Current (Max),A,59.5
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,59.25
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,0002,L1 Current (Min),A,56.62
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,0002,L1 Current (Max),A,56.75
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,56.75
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.89
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,177.75
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,178.0
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.88
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,199.62
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,199.88
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.75
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,220.5
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,221.88
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.12
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.62
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.5
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.25
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99261
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99298
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99078
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (Min),A,103.5
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (Max),A,104.5
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,104.0
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (Min),A,90.38
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (Max),A,91.12
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,90.75
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (Min),A,91.38
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (Max),A,91.5
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,91.5
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.19
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.38
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.38
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85962
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85797
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8992
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (Min),A,21.75
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (Max),A,22.0
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.75
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (Min),A,27.38
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (Max),A,27.5
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (Min),A,42.62
