Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (Max),A,48.12
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.06
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.19
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99191
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96405
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98352
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,0002,L3 Current (Min),A,83.25
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,0002,L3 Current (Max),A,83.5
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,83.38
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,0002,L2 Current (Min),A,50.88
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,0002,L2 Current (Max),A,50.88
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,50.88
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,0002,L1 Current (Min),A,64.38
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,0002,L1 Current (Max),A,64.75
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,64.62
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.09
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.62
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.44
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,205.88
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,206.88
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.38
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,165.75
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,166.25
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,194.0
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,200.38
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.75
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.44
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.56
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99081
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99115
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99396
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (Min),A,93.0
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (Max),A,93.25
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,93.12
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (Min),A,115.38
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (Max),A,115.38
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,115.38
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (Min),A,78.5
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (Max),A,78.62
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.5
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.75
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.25
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.87
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9216
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86923
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94693
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (Min),A,29.88
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (Max),A,30.0
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (Min),A,24.5
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (Max),A,24.5
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (Min),A,49.88
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (Max),A,49.88
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.88
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.88
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.75
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.31
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9899
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98804
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96875
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,0002,L3 Current (Min),A,75.25
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,0002,L3 Current (Max),A,75.38
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,75.25
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,0002,L2 Current (Min),A,77.75
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,0002,L2 Current (Max),A,77.88
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,77.75
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,0002,L1 Current (Min),A,50.25
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,0002,L1 Current (Max),A,50.25
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,50.25
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.88
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.89
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.08
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.11
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,196.38
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,196.5
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.38
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,213.75
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,213.88
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.88
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,176.38
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,176.62
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.44
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,10.25
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.75
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99353
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97974
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99466
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (Min),A,81.62
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (Max),A,82.0
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,81.75
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (Min),A,98.62
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (Max),A,99.0
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,98.88
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (Min),A,97.12
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (Max),A,97.75
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,97.5
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.37
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-25.0
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.25
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86023
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.83655
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93161
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (Min),A,21.88
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (Max),A,22.12
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.88
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (Min),A,24.38
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (Max),A,24.62
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (Min),A,50.38
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (Max),A,52.25
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.88
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.06
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.19
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.69
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98749
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98837
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97382
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,0002,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,0002,L3 Current (Min),A,81.25
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,0002,L3 Current (Max),A,81.62
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,81.5
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,0002,L2 Current (Min),A,85.5
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,0002,L2 Current (Max),A,93.5
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,88.75
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,0002,L1 Current (Min),A,56.88
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,0002,L1 Current (Max),A,57.25
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,57.12
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.06
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.12
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.3
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.12
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,182.38
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,182.62
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,203.25
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,211.25
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.75
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,201.88
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,203.12
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.25
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.19
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.75
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.19
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99484
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99359
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99271
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (Min),A,87.62
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (Max),A,88.12
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,87.88
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (Min),A,96.38
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (Max),A,96.75
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,96.62
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (Min),A,96.12
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (Max),A,96.75
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,96.5
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.44
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.62
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.5
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85428
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85675
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86203
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (Min),A,21.25
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (Max),A,21.5
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.38
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (Min),A,26.62
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (Max),A,26.62
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.62
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (Min),A,40.5
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (Max),A,40.5
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.19
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.56
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.63
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98401
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97171
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98111
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,0002,L3 Current (Min),A,78.38
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,0002,L3 Current (Max),A,78.62
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,78.5
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,0002,L2 Current (Min),A,71.88
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,0002,L2 Current (Max),A,72.0
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,71.88
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,0002,L1 Current (Min),A,62.88
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,0002,L1 Current (Max),A,63.12
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,63.0
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.09
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,184.5
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,185.25
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.88
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,192.0
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,192.25
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.12
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,194.5
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,195.0
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.75
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.5
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.25
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.31
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99371
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99097
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99026
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (Min),A,95.5
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (Max),A,96.25
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,95.88
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (Min),A,86.38
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (Max),A,87.25
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,86.88
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (Min),A,94.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (Max),A,94.5
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,94.25
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.38
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.56
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94986
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86828
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84765
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (Min),A,31.38
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (Max),A,31.5
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.38
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (Min),A,27.5
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (Max),A,27.75
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.62
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (Min),A,36.88
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (Max),A,37.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.81
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.37
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9794
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97543
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97552
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,0002,L3 Current (Min),A,70.88
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,0002,L3 Current (Max),A,71.62
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,71.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,0002,L2 Current (Min),A,61.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,0002,L2 Current (Max),A,61.12
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,61.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,0002,L1 Current (Min),A,53.5
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,0002,L1 Current (Max),A,53.62
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,53.5
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.7
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.62
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.16
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,196.25
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,197.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.62
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,172.25
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,173.25
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.75
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,178.88
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,179.38
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.12
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.56
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.12
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,6.56
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99548
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99463
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98837
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (Min),A,97.75
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (Max),A,98.38
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,97.88
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (Min),A,95.75
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (Max),A,96.75
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,96.12
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (Min),A,97.38
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (Max),A,98.5
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,97.75
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.31
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.31
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.94
