Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88888
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87549
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90732
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (Min),A,22.88
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (Max),A,23.0
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (Min),A,24.5
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (Max),A,24.62
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.62
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (Min),A,46.38
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (Max),A,46.62
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.38
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.25
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.62
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.44
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96387
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98245
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96783
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,0002,L3 Current (Min),A,56.25
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,0002,L3 Current (Max),A,56.25
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,56.25
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,0002,L2 Current (Min),A,71.12
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,0002,L2 Current (Max),A,71.25
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,71.25
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,0002,L1 Current (Min),A,41.25
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,0002,L1 Current (Max),A,41.38
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,41.25
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.73
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.81
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.31
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.7
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,174.25
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,174.5
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.25
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,189.0
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,189.88
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.25
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,180.0
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,181.38
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.38
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.62
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.32
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.31
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99701
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99225
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99704
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (Min),A,112.25
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (Max),A,112.5
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,112.38
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (Min),A,100.5
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (Max),A,100.75
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,100.62
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (Min),A,123.38
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (Max),A,123.5
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,123.38
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.38
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.56
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91287
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92654
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86023
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (Min),A,23.88
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (Max),A,24.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (Min),A,35.12
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (Max),A,35.38
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.25
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (Min),A,39.75
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (Max),A,39.88
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.75
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.25
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.94
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.25
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96005
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97736
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98645
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,0002,L3 Current (Min),A,59.88
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,0002,L3 Current (Max),A,60.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,59.88
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,0002,L2 Current (Min),A,66.88
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,0002,L2 Current (Max),A,66.88
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,66.88
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,0002,L1 Current (Min),A,75.5
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,0002,L1 Current (Max),A,75.62
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,75.5
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.16
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.17
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.19
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.2
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.58
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.61
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,193.25
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,193.38
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.25
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,201.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,201.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,234.25
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,234.38
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.38
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.38
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.75
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.25
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99286
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98788
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99329
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (Min),A,79.12
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (Max),A,80.38
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,79.62
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (Min),A,107.25
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (Max),A,108.25
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,107.75
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (Min),A,86.12
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (Max),A,86.38
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,86.25
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.5
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.44
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.32
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86221
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8793
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84897
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (Min),A,21.88
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (Max),A,22.25
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.12
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (Min),A,27.38
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (Max),A,27.62
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (Min),A,37.0
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (Max),A,37.12
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.12
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.37
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.19
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.31
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9761
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98529
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98859
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,0002,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,0002,L3 Current (Min),A,65.25
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,0002,L3 Current (Max),A,66.12
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,65.5
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,0002,L2 Current (Min),A,85.5
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,0002,L2 Current (Max),A,86.88
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,86.12
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,0002,L1 Current (Min),A,78.75
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,0002,L1 Current (Max),A,79.25
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,79.0
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.44
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.48
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.11
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.16
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.36
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.41
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,163.38
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,165.25
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,216.75
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,217.62
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.25
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,198.12
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,198.5
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.25
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.12
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,8.75
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.75
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9957
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98309
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99466
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (Min),A,109.25
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (Max),A,109.5
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,109.38
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (Min),A,113.0
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (Max),A,113.38
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,113.25
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (Min),A,94.62
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (Max),A,95.0
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,94.88
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.93
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.94
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.0
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95807
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85214
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87897
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (Min),A,40.25
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (Max),A,40.5
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.38
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (Min),A,24.25
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (Max),A,24.5
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.38
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (Min),A,37.62
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (Max),A,37.62
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.62
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.63
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.31
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.63
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98202
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98633
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96612
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,0002,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,0002,L3 Current (Min),A,81.0
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,0002,L3 Current (Max),A,85.38
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,82.75
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,0002,L2 Current (Min),A,83.75
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,0002,L2 Current (Max),A,83.75
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,83.75
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,0002,L1 Current (Min),A,45.62
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,0002,L1 Current (Max),A,46.0
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,45.88
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.08
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.14
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.33
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,228.75
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,233.38
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.62
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,216.25
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,216.62
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.38
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,174.62
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,174.88
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.75
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.38
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.06
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,8.75
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99069
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99268
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98459
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (Min),A,94.75
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (Max),A,95.12
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,94.88
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (Min),A,97.75
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (Max),A,98.38
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,98.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (Min),A,106.88
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (Max),A,107.12
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,107.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.5
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.88
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.75
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85422
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87567
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9566
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (Min),A,22.25
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (Max),A,22.38
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.25
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (Min),A,24.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (Max),A,24.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (Min),A,60.25
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (Max),A,61.88
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.12
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.31
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.81
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99145
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98462
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97205
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,0002,L3 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,0002,L3 Current (Min),A,114.12
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,0002,L3 Current (Max),A,114.12
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,114.12
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,0002,L2 Current (Min),A,76.38
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,0002,L2 Current (Max),A,76.88
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,76.62
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,0002,L1 Current (Min),A,57.25
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,0002,L1 Current (Max),A,57.75
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,57.5
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.34
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.41
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.58
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.06
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,228.25
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,228.5
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.38
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,196.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,196.12
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.12
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,220.62
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,221.62
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.12
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.06
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,6.81
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99176
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99518
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98938
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,28.0
