Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (Min),A,99.88
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (Max),A,100.88
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,100.5
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (Min),A,113.75
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (Max),A,114.5
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,114.25
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (Min),A,111.62
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (Max),A,112.38
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,112.0
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.19
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.06
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.19
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85452
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.84677
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94369
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (Min),A,22.12
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (Max),A,22.12
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.12
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (Min),A,26.38
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (Max),A,26.5
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (Min),A,51.88
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (Max),A,63.5
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.5
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.19
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.06
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.25
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9801
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98926
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97647
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,0002,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,0002,L3 Current (Min),A,77.38
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,0002,L3 Current (Max),A,77.5
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,77.5
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,0002,L2 Current (Min),A,80.88
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,0002,L2 Current (Max),A,84.75
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,83.75
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,0002,L1 Current (Min),A,56.88
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,0002,L1 Current (Max),A,57.12
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,57.0
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.97
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.03
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.98
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.31
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,196.5
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,197.38
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,218.5
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,222.38
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,216.62
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,228.5
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.38
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.38
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.25
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.38
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98074
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99115
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99423
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (Min),A,73.62
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (Max),A,74.5
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.25
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (Min),A,87.88
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (Max),A,88.38
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,88.12
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (Min),A,89.75
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (Max),A,90.0
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,89.88
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.06
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.75
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.19
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92584
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8511
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85635
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (Min),A,30.25
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (Max),A,30.38
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.25
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (Min),A,26.88
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (Max),A,27.12
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (Min),A,37.12
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (Max),A,37.25
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.12
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.06
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.38
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.88
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99042
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98608
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9809
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,0002,L3 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,0002,L3 Current (Min),A,99.5
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,0002,L3 Current (Max),A,99.88
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,99.5
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,0002,L2 Current (Min),A,75.38
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,0002,L2 Current (Max),A,75.38
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,75.38
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,0002,L1 Current (Min),A,70.12
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,0002,L1 Current (Max),A,70.12
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,70.12
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.19
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.2
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.94
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.95
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.59
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.69
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,202.0
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,202.25
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.12
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,187.25
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,187.62
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,192.88
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,193.12
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.06
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.06
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.06
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98672
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99268
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98984
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (Min),A,93.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (Max),A,93.12
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,93.12
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (Min),A,112.5
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (Max),A,112.88
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,112.62
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (Min),A,84.12
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (Max),A,84.12
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,84.12
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.44
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.5
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.75
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85183
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91727
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85858
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (Min),A,22.25
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (Max),A,22.5
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.38
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (Min),A,33.5
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (Max),A,33.62
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (Min),A,37.62
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (Max),A,37.62
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.62
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.5
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.87
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99075
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98224
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94028
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,0002,L3 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,0002,L3 Current (Min),A,124.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,0002,L3 Current (Max),A,126.75
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,125.38
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,0002,L2 Current (Min),A,68.38
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,0002,L2 Current (Max),A,68.88
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,68.62
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,0002,L1 Current (Min),A,44.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,0002,L1 Current (Max),A,44.12
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,44.12
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,236.62
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,239.38
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,212.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,213.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,162.25
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,162.38
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.38
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.88
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.19
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.38
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97848
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99496
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99469
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (Min),A,78.12
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (Max),A,78.62
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,78.25
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (Min),A,135.88
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (Max),A,136.62
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,136.12
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (Min),A,91.0
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (Max),A,91.5
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,91.12
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.31
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-25.69
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.5
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89773
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.83438
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92313
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (Min),A,23.0
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (Max),A,23.12
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.12
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (Min),A,24.12
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (Max),A,24.38
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.38
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (Min),A,50.38
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (Max),A,50.38
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.38
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.88
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.38
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.19
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98972
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98767
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99228
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,0002,L3 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,0002,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,0002,L3 Current (Min),A,105.38
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,0002,L3 Current (Max),A,106.88
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,106.25
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,0002,L2 Current (Min),A,78.88
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,0002,L2 Current (Max),A,80.38
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,79.75
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,0002,L1 Current (Min),A,104.12
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,0002,L1 Current (Max),A,104.38
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,104.25
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,204.62
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,205.88
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.38
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,235.75
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,237.62
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,242.88
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,243.5
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.12
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.81
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.25
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98343
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99472
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99197
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (Min),A,79.88
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (Max),A,80.25
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,80.0
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (Min),A,131.5
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (Max),A,131.62
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,131.5
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (Min),A,98.0
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (Max),A,98.0
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,98.0
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.75
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.06
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.81
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9317
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87253
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93271
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (Min),A,30.75
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (Max),A,30.88
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.75
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (Min),A,27.12
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (Max),A,27.25
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.25
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (Min),A,51.75
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (Max),A,51.88
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.75
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.37
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.32
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-2.44
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98132
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9834
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99655
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,0002,L1 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,0002,L3 Current (Min),A,75.75
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,0002,L3 Current (Max),A,75.75
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,75.75
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,0002,L2 Current (Min),A,64.25
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,0002,L2 Current (Max),A,65.0
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,64.62
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,0002,L1 Current (Min),A,143.5
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,0002,L1 Current (Max),A,143.62
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,143.62
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,184.5
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,184.88
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.62
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,220.25
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,221.12
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.62
