Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,290.12
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,290.12
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.12
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.25
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.12
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.56
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97641
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99039
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99463
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (Min),A,67.5
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (Max),A,67.75
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.62
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (Min),A,91.0
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (Max),A,95.75
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,93.5
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (Min),A,89.0
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (Max),A,90.0
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.25
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.44
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.44
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.75
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88632
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88983
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87274
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (Min),A,23.75
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (Max),A,23.75
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.75
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (Min),A,24.5
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (Max),A,24.75
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.62
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (Min),A,37.75
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (Max),A,37.88
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.75
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.38
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.62
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-2.06
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98889
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97696
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99594
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,0002,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,0002,L3 Current (Min),A,86.12
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,0002,L3 Current (Max),A,86.12
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,86.12
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,0002,L2 Current (Min),A,58.0
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,0002,L2 Current (Max),A,58.38
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,58.12
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,0002,L1 Current (Min),A,120.25
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,0002,L1 Current (Max),A,120.38
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,120.38
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,174.88
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,175.12
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.12
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,171.5
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,176.75
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.25
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,243.12
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,244.25
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.38
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.5
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.19
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.31
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98724
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99432
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99545
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (Min),A,81.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (Max),A,89.25
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,87.12
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (Min),A,112.88
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (Max),A,113.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,113.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (Min),A,100.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (Max),A,100.62
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,100.25
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.56
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-25.5
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.69
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87198
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.83529
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87649
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (Min),A,22.88
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (Max),A,23.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (Min),A,24.25
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (Max),A,24.38
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.25
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (Min),A,38.25
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (Max),A,38.38
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.38
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.44
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.82
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.69
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95016
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98132
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99246
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,0002,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,0002,L3 Current (Min),A,49.88
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,0002,L3 Current (Max),A,51.75
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,50.62
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,0002,L2 Current (Min),A,64.75
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,0002,L2 Current (Max),A,65.25
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,65.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,0002,L1 Current (Min),A,99.25
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,0002,L1 Current (Max),A,104.88
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,102.88
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,151.75
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,161.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.75
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,198.62
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,199.38
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.88
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,234.12
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,239.88
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.62
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.12
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.25
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.0
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98886
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99332
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99399
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (Min),A,97.0
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (Max),A,97.62
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,97.38
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (Min),A,123.38
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (Max),A,123.75
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,123.62
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (Min),A,112.0
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (Max),A,112.62
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,112.25
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.19
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-27.25
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.94
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92847
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.82901
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89386
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (Min),A,30.88
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (Max),A,31.0
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (Min),A,25.62
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (Max),A,25.75
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.62
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (Min),A,41.25
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (Max),A,41.5
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.38
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.94
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-2.5
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95196
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98672
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99426
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,0002,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,0002,L3 Current (Min),A,48.5
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,0002,L3 Current (Max),A,48.62
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,48.62
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,0002,L2 Current (Min),A,70.12
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,0002,L2 Current (Max),A,70.62
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,70.38
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,0002,L1 Current (Min),A,112.12
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,0002,L1 Current (Max),A,112.38
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,112.25
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,174.12
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,174.5
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.25
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,215.88
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,216.62
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.25
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,261.75
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,261.88
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.88
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.19
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.56
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.25
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99118
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99112
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.996
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (Min),A,104.88
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (Max),A,105.25
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,105.12
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (Min),A,97.62
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (Max),A,98.25
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,98.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (Min),A,113.25
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (Max),A,114.38
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,114.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.81
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.06
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.81
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90134
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85306
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85968
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (Min),A,22.88
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (Max),A,23.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (Min),A,27.25
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (Max),A,27.38
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.25
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (Min),A,38.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (Max),A,38.12
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.12
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.44
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-1.44
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.31
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.983
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99039
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98398
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,0002,L3 Current (Min),A,75.88
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,0002,L3 Current (Max),A,76.12
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,76.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,0002,L2 Current (Min),A,78.25
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,0002,L2 Current (Max),A,78.62
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,78.5
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,0002,L1 Current (Min),A,68.5
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,0002,L1 Current (Max),A,70.25
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,69.38
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,201.62
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,201.88
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.75
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,200.38
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,201.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.62
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,215.5
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,218.5
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.12
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.19
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.81
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.88
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98785
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99417
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99295
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (Min),A,84.12
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (Max),A,84.62
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,84.38
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (Min),A,114.25
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (Max),A,114.75
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,114.5
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (Min),A,113.62
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (Max),A,114.12
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,113.75
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.87
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.44
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.31
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86188
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92767
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91946
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (Min),A,22.5
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (Max),A,22.62
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.62
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (Min),A,33.25
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (Max),A,33.38
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.38
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (Min),A,48.38
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (Max),A,48.5
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.38
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.19
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-0.94
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.87
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98001
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99149
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96405
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,0002,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,0002,L3 Current (Min),A,66.5
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,0002,L3 Current (Max),A,66.62
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,66.5
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,0002,L2 Current (Min),A,85.0
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,0002,L2 Current (Max),A,85.25
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,85.12
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,0002,L1 Current (Min),A,48.5
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,0002,L1 Current (Max),A,51.5
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,50.0
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
